Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,292.0,77.0,2.1,12.8,142.0,56.24,44.74
2018,2,1,8,45,340.5,89.0,2.1,13.0,180.5,64.58,52.33
2018,2,1,9,0,389.0,101.0,2.1,13.2,219.0,72.8,59.66
2018,2,1,9,15,435.0,108.5,2.1,13.5,258.0,77.97,64.12
2018,2,1,9,30,481.0,116.0,2.1,13.8,297.0,83.12,68.49
2018,2,1,9,45,513.0,122.5,2.1,14.15,332.5,87.38,72.0
2018,2,1,10,0,545.0,129.0,2.1,14.5,368.0,91.61,75.44
2018,2,1,10,15,549.0,139.0,2.15,14.8,394.5,97.38,80.22
2018,2,1,10,30,553.0,149.0,2.2,15.1,421.0,103.02,84.86
2018,2,1,10,45,586.0,147.0,2.25,15.4,448.0,103.63,85.14
2018,2,1,11,0,619.0,145.0,2.3,15.7,475.0,122.92,84.36
2018,2,1,11,15,656.5,139.0,2.35,15.9,499.0,165.17,104.97
2018,2,1,11,30,694.0,133.0,2.4,16.1,523.0,211.06,137.71
2018,2,1,11,45,754.5,117.0,2.45,16.3,548.0,257.85,175.25
2018,2,1,12,0,815.0,101.0,2.5,16.5,573.0,312.43,221.7
2018,2,1,12,15,812.5,102.0,2.55,16.7,574.0,360.39,265.65
2018,2,1,12,30,810.0,103.0,2.6,16.9,575.0,406.65,307.73
2018,2,1,12,45,797.5,106.0,2.7,17.05,567.0,448.47,345.75
2018,2,1,13,0,785.0,109.0,2.8,17.2,559.0,487.39,380.52
2018,2,1,13,15,795.5,102.0,2.8,17.3,549.0,526.11,414.13
2018,2,1,13,30,806.0,95.0,2.8,17.4,539.0,563.11,445.75
2018,2,1,13,45,796.5,93.0,2.85,17.5,518.0,591.13,470.06
2018,2,1,14,0,787.0,91.0,2.9,17.6,497.0,615.86,491.45
2018,2,1,14,15,791.5,83.5,2.85,17.55,473.5,640.8,512.77
2018,2,1,14,30,796.0,76.0,2.8,17.5,450.0,662.8,531.62
2018,2,1,14,45,801.0,70.0,2.8,17.45,423.0,683.85,548.72
2018,2,1,15,0,806.0,64.0,2.8,17.4,396.0,701.87,563.2
2018,2,1,15,15,777.0,61.0,2.8,17.4,356.0,694.48,558.61
2018,2,1,15,30,748.0,58.0,2.8,17.4,316.0,683.08,550.98
2018,2,1,15,45,717.0,54.0,2.5,16.75,275.0,665.03,537.78
2018,2,1,16,0,686.0,50.0,2.2,16.1,234.0,643.47,520.98
2018,2,1,16,15,570.0,50.0,2.2,15.65,184.0,561.68,457.96
2018,2,1,16,30,454.0,50.0,2.2,15.2,134.0,472.01,386.15
2018,2,1,16,45,386.0,41.0,2.2,14.8,98.0,407.51,330.41
2018,2,1,17,0,318.0,32.0,2.2,14.4,62.0,342.4,261.14
2018,2,1,17,15,200.0,20.0,2.25,14.25,35.5,211.92,0.0
2018,2,1,17,30,82.0,8.0,2.3,14.1,9.0,69.17,0.0
2018,2,1,17,45,41.0,4.0,2.3,13.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,7,15,67.0,9.5,1.4,12.85,12.5,7.47,0.0
2018,2,2,7,30,134.0,19.0,1.5,13.1,25.0,14.46,0.0
2018,2,2,7,45,250.0,29.5,1.6,13.4,58.0,24.09,13.92
2018,2,2,8,0,366.0,40.0,1.7,13.7,91.0,32.7,22.9
2018,2,2,8,15,358.0,57.0,1.9,13.9,122.0,43.14,32.61
2018,2,2,8,30,350.0,74.0,2.1,14.1,153.0,54.75,43.21
2018,2,2,8,45,387.5,85.5,2.25,14.35,190.0,62.76,50.45
2018,2,2,9,0,425.0,97.0,2.4,14.6,227.0,70.62,57.41
2018,2,2,9,15,569.5,86.5,2.55,14.75,287.0,67.13,54.23
2018,2,2,9,30,714.0,76.0,2.7,14.9,347.0,61.29,48.95
2018,2,2,9,45,644.0,100.0,2.8,15.1,362.5,76.37,62.09
2018,2,2,10,0,574.0,124.0,2.9,15.3,378.0,90.97,74.67
2018,2,2,10,15,502.5,152.0,2.95,15.4,386.0,104.24,86.01
2018,2,2,10,30,431.0,180.0,3.0,15.5,394.0,118.77,98.37
2018,2,2,10,45,435.0,189.5,3.05,15.65,414.5,123.63,102.32
2018,2,2,11,0,439.0,199.0,3.1,15.8,435.0,145.8,106.44
2018,2,2,11,15,470.5,198.0,3.15,16.0,458.0,181.96,125.96
2018,2,2,11,30,502.0,197.0,3.2,16.2,481.0,221.28,154.42
2018,2,2,11,45,494.0,203.5,3.2,16.35,487.0,259.75,187.31
2018,2,2,12,0,486.0,210.0,3.2,16.5,493.0,296.99,220.49
2018,2,2,12,15,532.0,195.0,3.2,16.65,506.0,335.09,253.23
2018,2,2,12,30,578.0,180.0,3.2,16.8,519.0,375.94,288.55
2018,2,2,12,45,655.0,153.0,3.2,16.95,533.5,427.54,331.97
2018,2,2,13,0,732.0,126.0,3.2,17.1,548.0,478.61,375.07
2018,2,2,13,15,778.0,108.5,3.15,17.15,548.0,524.82,414.29
2018,2,2,13,30,824.0,91.0,3.1,17.2,548.0,571.35,453.32
2018,2,2,13,45,832.0,85.0,3.1,17.2,532.0,606.48,483.2
2018,2,2,14,0,840.0,79.0,3.1,17.2,516.0,639.23,510.86
2018,2,2,14,15,815.5,79.0,3.0,17.15,485.0,654.19,524.23
2018,2,2,14,30,791.0,79.0,2.9,17.1,454.0,664.87,534.13
2018,2,2,14,45,719.0,88.5,2.8,17.05,410.5,650.66,524.35
2018,2,2,15,0,647.0,98.0,2.7,17.0,367.0,628.25,508.16
2018,2,2,15,15,682.0,83.5,2.7,17.0,343.0,655.0,529.76
2018,2,2,15,30,717.0,69.0,2.7,17.0,319.0,674.34,544.99
2018,2,2,15,45,684.5,63.0,2.4,16.55,277.0,652.38,528.2
2018,2,2,16,0,652.0,57.0,2.1,16.1,235.0,626.8,508.04
2018,2,2,16,15,630.0,50.0,2.1,15.8,196.5,605.28,490.89
2018,2,2,16,30,608.0,43.0,2.1,15.5,158.0,580.86,469.27
2018,2,2,16,45,493.5,37.0,2.05,15.15,113.5,490.19,393.62
2018,2,2,17,0,379.0,31.0,2.0,14.8,69.0,391.41,300.02
2018,2,2,17,15,238.0,20.5,2.05,14.65,40.0,245.18,2.57
2018,2,2,17,30,97.0,10.0,2.1,14.5,11.0,82.51,0.0
2018,2,2,17,45,48.5,5.0,2.1,14.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.4,17.5,8.26,0.0
2018,2,3,7,30,284.0,21.0,3.4,11.8,35.0,17.57,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.15,74.5,23.89,14.05
2018,2,3,8,0,550.0,36.0,3.6,12.5,114.0,33.13,23.42
2018,2,3,8,15,621.0,41.0,3.5,12.8,159.5,37.88,28.1
2018,2,3,8,30,692.0,46.0,3.4,13.1,205.0,42.74,32.69
2018,2,3,8,45,736.0,50.0,3.35,13.4,250.5,46.59,36.22
2018,2,3,9,0,780.0,54.0,3.3,13.7,296.0,50.46,39.66
2018,2,3,9,15,809.5,56.5,3.3,14.1,338.0,52.97,41.79
2018,2,3,9,30,839.0,59.0,3.3,14.5,380.0,60.94,48.71
2018,2,3,9,45,859.5,61.0,3.3,14.9,418.0,63.48,50.77
2018,2,3,10,0,880.0,63.0,3.3,15.3,456.0,65.93,52.72
2018,2,3,10,15,894.0,64.5,3.25,15.7,487.5,67.82,54.17
2018,2,3,10,30,908.0,66.0,3.2,16.1,519.0,69.62,55.55
2018,2,3,10,45,917.5,67.5,3.2,16.45,544.5,71.25,56.79
2018,2,3,11,0,927.0,69.0,3.2,16.8,570.0,103.05,59.99
2018,2,3,11,15,932.5,69.5,3.15,17.1,587.5,160.85,89.58
2018,2,3,11,30,938.0,70.0,3.1,17.4,605.0,218.42,132.57
2018,2,3,11,45,941.0,70.5,3.05,17.75,615.0,274.97,181.11
2018,2,3,12,0,944.0,71.0,3.0,18.1,625.0,330.55,231.17
2018,2,3,12,15,943.5,71.5,2.9,18.3,627.0,383.78,279.8
2018,2,3,12,30,943.0,72.0,2.8,18.5,629.0,435.24,326.24
2018,2,3,12,45,940.0,72.0,2.75,18.75,623.0,483.19,368.88
2018,2,3,13,0,937.0,72.0,2.7,19.0,617.0,528.73,408.41
2018,2,3,13,15,932.0,71.5,2.65,19.1,603.0,570.15,443.93
2018,2,3,13,30,927.0,71.0,2.6,19.2,589.0,608.64,476.28
2018,2,3,13,45,918.5,70.5,2.55,19.3,568.0,641.96,503.98
2018,2,3,14,0,910.0,70.0,2.5,19.4,547.0,671.88,528.54
2018,2,3,14,15,898.0,68.5,2.5,19.3,518.5,694.87,548.24
2018,2,3,14,30,886.0,67.0,2.5,19.2,490.0,714.11,564.17
2018,2,3,14,45,868.5,65.0,2.5,19.15,455.5,725.01,573.19
2018,2,3,15,0,851.0,63.0,2.5,19.1,421.0,731.98,579.47
2018,2,3,15,15,827.0,61.0,2.5,19.1,381.5,737.77,584.79
2018,2,3,15,30,803.0,59.0,2.5,19.1,342.0,732.25,581.68
2018,2,3,15,45,768.0,55.5,2.2,18.5,298.0,712.16,567.0
2018,2,3,16,0,733.0,52.0,1.9,17.9,254.0,688.25,548.63
2018,2,3,16,15,680.5,47.5,1.85,17.5,209.0,645.36,516.06
2018,2,3,16,30,628.0,43.0,1.8,17.1,164.0,599.17,478.8
2018,2,3,16,45,539.5,37.0,1.75,16.75,120.5,519.23,412.7
2018,2,3,17,0,451.0,31.0,1.7,16.4,77.0,450.16,343.69
2018,2,3,17,15,282.5,21.0,1.7,16.35,44.5,283.81,55.31
2018,2,3,17,30,114.0,11.0,1.7,16.3,12.0,96.7,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.25,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,15,13.0,8.0,2.1,12.0,8.5,6.29,0.0
2018,2,4,7,30,26.0,16.0,2.2,12.3,17.0,12.39,0.0
2018,2,4,7,45,16.5,31.5,2.3,12.6,32.5,23.68,14.06
2018,2,4,8,0,7.0,47.0,2.4,12.9,48.0,34.81,24.91
2018,2,4,8,15,27.0,65.5,2.4,13.15,71.5,47.68,36.79
2018,2,4,8,30,47.0,84.0,2.4,13.4,95.0,60.44,48.43
2018,2,4,8,45,78.5,96.0,2.45,13.6,119.0,68.37,55.61
2018,2,4,9,0,110.0,108.0,2.5,13.8,143.0,76.84,63.1
2018,2,4,9,15,105.5,125.5,2.55,14.1,162.5,87.86,72.69
2018,2,4,9,30,101.0,143.0,2.6,14.4,182.0,98.55,81.85
2018,2,4,9,45,60.5,150.5,2.65,14.7,174.5,105.57,87.71
2018,2,4,10,0,20.0,158.0,2.7,15.0,167.0,113.84,94.6
2018,2,4,10,15,190.0,173.0,2.75,15.35,268.0,118.79,98.55
2018,2,4,10,30,360.0,188.0,2.8,15.7,369.0,125.76,104.22
2018,2,4,10,45,360.5,202.5,2.8,16.0,391.5,133.58,110.62
2018,2,4,11,0,361.0,217.0,2.8,16.3,414.0,157.22,116.49
2018,2,4,11,15,433.5,204.5,2.8,16.55,448.5,183.41,127.95
2018,2,4,11,30,506.0,192.0,2.8,16.8,483.0,220.57,153.13
2018,2,4,11,45,628.5,158.0,2.8,17.0,525.5,263.46,184.53
2018,2,4,12,0,751.0,124.0,2.8,17.2,568.0,313.83,224.87
2018,2,4,12,15,755.0,123.5,2.8,17.3,571.0,360.96,267.55
2018,2,4,12,30,759.0,123.0,2.8,17.4,574.0,407.08,308.96
2018,2,4,12,45,825.0,104.5,2.8,17.45,591.0,464.59,357.82
2018,2,4,13,0,891.0,86.0,2.8,17.5,608.0,521.65,405.97
2018,2,4,13,15,902.0,82.0,2.8,17.5,600.0,566.72,444.55
2018,2,4,13,30,913.0,78.0,2.8,17.5,592.0,610.06,481.07
2018,2,4,13,45,906.5,76.5,2.8,17.5,571.5,643.31,509.31
2018,2,4,14,0,900.0,75.0,2.8,17.5,551.0,673.28,534.59
2018,2,4,14,15,890.5,72.5,2.8,17.45,523.0,696.74,554.77
2018,2,4,14,30,881.0,70.0,2.8,17.4,495.0,716.55,571.24
2018,2,4,14,45,866.5,67.5,2.8,17.35,461.0,729.05,581.55
2018,2,4,15,0,852.0,65.0,2.8,17.3,427.0,737.72,589.16
2018,2,4,15,15,828.0,62.5,2.8,17.3,387.0,742.96,594.14
2018,2,4,15,30,804.0,60.0,2.8,17.3,347.0,736.79,590.58
2018,2,4,15,45,771.0,56.5,2.55,16.9,303.5,718.25,577.01
2018,2,4,16,0,738.0,53.0,2.3,16.5,260.0,695.9,559.81
2018,2,4,16,15,682.0,48.5,2.2,16.15,213.5,650.03,524.41
2018,2,4,16,30,626.0,44.0,2.1,15.8,167.0,600.8,484.36
2018,2,4,16,45,534.0,37.5,2.05,15.45,122.5,517.28,415.23
2018,2,4,17,0,442.0,31.0,2.0,15.1,78.0,444.4,344.93
2018,2,4,17,15,281.0,21.0,1.95,15.05,45.5,286.1,96.27
2018,2,4,17,30,120.0,11.0,1.9,15.0,13.0,101.69,0.0
2018,2,4,17,45,60.0,5.5,1.85,14.95,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.5,18.5,8.65,0.0
2018,2,5,7,30,267.0,22.0,0.8,13.7,37.0,18.31,0.0
2018,2,5,7,45,395.5,30.5,0.85,13.85,77.0,25.42,15.63
2018,2,5,8,0,524.0,39.0,0.9,14.0,117.0,32.76,23.09
2018,2,5,8,15,595.0,44.5,1.0,14.2,162.0,40.65,30.49
2018,2,5,8,30,666.0,50.0,1.1,14.4,207.0,45.81,35.31
2018,2,5,8,45,711.0,54.0,1.25,14.6,252.5,49.54,38.7
2018,2,5,9,0,756.0,58.0,1.4,14.8,298.0,53.3,42.02
2018,2,5,9,15,788.5,60.0,1.5,15.05,340.5,55.36,43.75
2018,2,5,9,30,821.0,62.0,1.6,15.3,383.0,57.46,45.47
2018,2,5,9,45,844.0,64.0,1.7,15.55,421.5,65.45,52.34
2018,2,5,10,0,867.0,66.0,1.8,15.8,460.0,67.9,54.3
2018,2,5,10,15,882.0,67.5,1.85,16.1,492.0,69.77,55.74
2018,2,5,10,30,897.0,69.0,1.9,16.4,524.0,71.55,57.11
2018,2,5,10,45,882.5,76.5,2.0,16.65,542.0,76.53,61.27
2018,2,5,11,0,868.0,84.0,2.1,16.9,560.0,106.07,62.18
2018,2,5,11,15,786.5,109.5,2.1,17.15,551.5,170.0,102.23
2018,2,5,11,30,705.0,135.0,2.1,17.4,543.0,219.32,142.96
2018,2,5,11,45,656.0,154.5,2.1,17.65,539.0,268.49,186.63
2018,2,5,12,0,607.0,174.0,2.1,17.9,535.0,312.11,226.75
2018,2,5,12,15,576.0,185.5,2.15,18.05,529.0,346.41,258.78
2018,2,5,12,30,545.0,197.0,2.2,18.2,523.0,380.17,289.58
2018,2,5,12,45,614.5,173.0,2.3,18.4,537.5,430.57,331.39
2018,2,5,13,0,684.0,149.0,2.4,18.6,552.0,480.67,372.97
2018,2,5,13,15,717.0,132.5,2.5,18.5,547.0,520.76,407.32
2018,2,5,13,30,750.0,116.0,2.6,18.4,542.0,560.33,441.05
2018,2,5,13,45,681.5,131.5,2.65,18.35,508.0,568.54,449.73
2018,2,5,14,0,613.0,147.0,2.7,18.3,474.0,569.25,452.27
2018,2,5,14,15,653.0,127.5,2.75,18.05,459.5,603.79,481.77
2018,2,5,14,30,693.0,108.0,2.8,17.8,445.0,636.73,509.84
2018,2,5,14,45,692.0,101.0,2.85,17.55,417.5,651.42,523.54
2018,2,5,15,0,691.0,94.0,2.9,17.3,390.0,663.09,534.49
2018,2,5,15,15,743.0,76.0,2.9,17.3,367.5,695.42,559.78
2018,2,5,15,30,795.0,58.0,2.9,17.3,345.0,729.54,586.0
2018,2,5,15,45,761.5,55.0,2.75,16.5,302.0,711.06,573.63
2018,2,5,16,0,728.0,52.0,2.6,15.7,259.0,688.85,558.0
2018,2,5,16,15,676.0,48.0,2.45,15.25,214.0,646.75,525.27
2018,2,5,16,30,624.0,44.0,2.3,14.8,169.0,601.34,487.98
2018,2,5,16,45,537.5,38.0,2.2,14.3,125.5,522.61,422.37
2018,2,5,17,0,451.0,32.0,2.1,13.8,82.0,454.19,356.64
2018,2,5,17,15,295.5,22.5,2.05,13.65,49.0,302.17,134.64
2018,2,5,17,30,140.0,13.0,2.0,13.5,16.0,119.18,0.0
2018,2,5,17,45,70.0,6.5,2.0,13.35,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,12.75,21.5,8.65,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.2,43.0,20.17,1.38
2018,2,6,7,45,486.5,28.5,3.0,13.6,85.5,26.24,16.45
2018,2,6,8,0,614.0,35.0,3.1,14.0,128.0,32.64,22.98
2018,2,6,8,15,673.0,40.5,3.2,14.2,174.5,37.89,28.03
2018,2,6,8,30,732.0,46.0,3.3,14.4,221.0,43.18,32.94
2018,2,6,8,45,785.0,47.5,3.4,14.6,269.5,45.22,34.84
2018,2,6,9,0,838.0,49.0,3.5,14.8,318.0,52.06,40.9
2018,2,6,9,15,865.0,51.0,3.55,15.0,361.5,54.99,43.4
2018,2,6,9,30,892.0,53.0,3.6,15.2,405.0,57.82,45.79
2018,2,6,9,45,910.5,54.5,3.6,15.4,443.5,60.07,47.62
2018,2,6,10,0,929.0,56.0,3.6,15.6,482.0,62.23,49.37
2018,2,6,10,15,942.0,58.0,3.6,15.8,515.0,64.55,51.24
2018,2,6,10,30,955.0,60.0,3.6,16.0,548.0,66.77,53.03
2018,2,6,10,45,963.5,61.0,3.55,16.25,574.0,68.11,54.05
2018,2,6,11,0,972.0,62.0,3.5,16.5,600.0,105.91,58.92
2018,2,6,11,15,978.0,63.0,3.45,16.7,618.5,166.82,91.89
2018,2,6,11,30,984.0,64.0,3.4,16.9,637.0,227.54,138.26
2018,2,6,11,45,986.5,64.0,3.4,17.1,647.0,286.25,189.36
2018,2,6,12,0,989.0,64.0,3.4,17.3,657.0,343.83,241.81
2018,2,6,12,15,987.0,65.0,3.35,17.45,658.5,399.41,292.95
2018,2,6,12,30,985.0,66.0,3.3,17.6,660.0,453.01,341.67
2018,2,6,12,45,980.5,66.5,3.3,17.7,653.5,502.86,386.47
2018,2,6,13,0,976.0,67.0,3.3,17.8,647.0,550.08,428.01
2018,2,6,13,15,971.5,67.0,3.25,17.9,633.5,594.01,465.77
2018,2,6,13,30,967.0,67.0,3.2,18.0,620.0,634.98,500.28
2018,2,6,13,45,959.0,66.5,3.2,18.05,598.5,670.16,529.93
2018,2,6,14,0,951.0,66.0,3.2,18.1,577.0,701.84,556.4
2018,2,6,14,15,938.5,65.0,3.15,18.0,547.5,726.31,577.19
2018,2,6,14,30,926.0,64.0,3.1,17.9,518.0,746.88,593.38
2018,2,6,14,45,909.0,62.0,3.0,17.85,482.0,759.03,602.93
2018,2,6,15,0,892.0,60.0,2.9,17.8,446.0,767.1,609.58
2018,2,6,15,15,857.0,59.5,2.9,17.8,402.5,759.09,604.92
2018,2,6,15,30,822.0,59.0,2.9,17.8,359.0,754.9,603.03
2018,2,6,15,45,795.5,55.5,2.55,17.15,316.0,741.67,593.54
2018,2,6,16,0,769.0,52.0,2.2,16.5,273.0,724.7,580.4
2018,2,6,16,15,712.5,48.0,2.15,16.05,225.5,678.92,546.08
2018,2,6,16,30,656.0,44.0,2.1,15.6,178.0,629.74,507.11
2018,2,6,16,45,583.5,38.0,2.05,15.15,134.0,562.18,450.98
2018,2,6,17,0,511.0,32.0,2.0,14.7,90.0,491.75,385.13
2018,2,6,17,15,343.0,23.0,1.95,14.7,54.0,343.96,179.94
2018,2,6,17,30,175.0,14.0,1.9,14.7,18.0,147.72,0.0
2018,2,6,17,45,87.5,7.0,1.85,14.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.6,2.0,0.0,0.0
2018,2,7,7,15,178.5,13.0,3.4,11.0,23.0,10.23,0.0
2018,2,7,7,30,333.0,23.0,3.5,11.4,44.0,19.26,3.19
2018,2,7,7,45,448.0,31.0,3.65,11.8,85.0,26.02,16.54
2018,2,7,8,0,563.0,39.0,3.8,12.2,126.0,35.8,26.0
2018,2,7,8,15,630.0,43.5,3.7,12.5,172.0,40.07,30.2
2018,2,7,8,30,697.0,48.0,3.6,12.8,218.0,44.47,34.34
2018,2,7,8,45,739.0,51.5,3.45,13.1,263.5,47.87,37.43
2018,2,7,9,0,781.0,55.0,3.3,13.4,309.0,51.31,40.46
2018,2,7,9,15,809.5,57.5,3.2,13.8,351.5,53.8,42.56
2018,2,7,9,30,838.0,60.0,3.1,14.2,394.0,61.99,49.66
2018,2,7,9,45,858.0,62.0,2.95,14.6,432.0,64.49,51.67
2018,2,7,10,0,878.0,64.0,2.8,15.0,470.0,66.91,53.58
2018,2,7,10,15,892.0,65.5,2.65,15.45,502.0,68.77,54.99
2018,2,7,10,30,906.0,67.0,2.5,15.9,534.0,70.55,56.33
2018,2,7,10,45,915.5,68.0,2.35,16.35,559.5,71.82,57.22
2018,2,7,11,0,925.0,69.0,2.2,16.8,585.0,109.81,62.33
2018,2,7,11,15,931.0,70.0,2.05,17.1,603.0,168.25,94.37
2018,2,7,11,30,937.0,71.0,1.9,17.4,621.0,226.57,138.73
2018,2,7,11,45,940.5,71.5,1.75,17.65,631.5,283.55,187.65
2018,2,7,12,0,944.0,72.0,1.6,17.9,642.0,339.62,237.59
2018,2,7,12,15,943.0,73.5,1.5,18.1,644.5,393.86,286.14
2018,2,7,12,30,942.0,75.0,1.4,18.3,647.0,446.35,332.21
2018,2,7,12,45,937.5,75.5,1.3,18.5,640.5,494.41,373.56
2018,2,7,13,0,933.0,76.0,1.2,18.7,634.0,539.94,411.51
2018,2,7,13,15,928.5,75.5,1.1,18.8,620.5,581.82,445.56
2018,2,7,13,30,924.0,75.0,1.0,18.9,607.0,620.81,476.3
2018,2,7,13,45,916.0,74.0,0.9,19.0,586.0,654.1,501.96
2018,2,7,14,0,908.0,73.0,0.8,19.1,565.0,683.99,524.39
2018,2,7,14,15,896.5,71.5,0.75,19.1,536.5,707.45,542.53
2018,2,7,14,30,885.0,70.0,0.7,19.1,508.0,727.17,556.62
2018,2,7,14,45,868.0,68.5,0.6,19.1,473.5,739.09,564.24
2018,2,7,15,0,851.0,67.0,0.5,19.1,439.0,754.63,574.36
2018,2,7,15,15,827.5,64.0,0.5,19.1,398.5,752.19,573.68
2018,2,7,15,30,804.0,61.0,0.5,19.1,358.0,745.67,570.34
2018,2,7,15,45,770.0,58.0,0.4,18.7,314.0,726.75,557.4
2018,2,7,16,0,736.0,55.0,0.3,18.3,270.0,703.99,541.29
2018,2,7,16,15,684.0,51.0,0.35,17.95,224.0,661.53,512.32
2018,2,7,16,30,632.0,47.0,0.4,17.6,178.0,615.59,478.81
2018,2,7,16,45,547.0,41.0,0.45,17.2,133.5,546.93,425.75
2018,2,7,17,0,462.0,35.0,0.5,16.8,89.0,469.4,359.67
2018,2,7,17,15,305.5,24.5,0.55,16.6,53.5,318.86,182.44
2018,2,7,17,30,149.0,14.0,0.6,16.4,18.0,127.85,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.5,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,2,8,7,15,173.5,13.5,1.3,11.75,24.0,10.62,0.0
2018,2,8,7,30,324.0,24.0,1.4,12.0,46.0,20.06,5.27
2018,2,8,7,45,439.0,32.0,1.5,12.25,87.0,26.78,17.31
2018,2,8,8,0,554.0,40.0,1.6,12.5,128.0,36.61,26.75
2018,2,8,8,15,622.0,45.5,1.5,12.75,174.5,41.69,31.68
2018,2,8,8,30,690.0,51.0,1.4,13.0,221.0,46.87,36.5
2018,2,8,8,45,733.0,55.0,1.3,13.2,267.5,50.61,39.9
2018,2,8,9,0,776.0,59.0,1.2,13.4,314.0,54.37,43.21
2018,2,8,9,15,808.0,60.5,1.15,13.75,357.0,56.06,44.59
2018,2,8,9,30,840.0,62.0,1.1,14.1,400.0,57.82,45.99
2018,2,8,9,45,864.5,63.5,1.05,14.4,439.5,65.74,52.8
2018,2,8,10,0,889.0,65.0,1.0,14.7,479.0,67.89,54.48
2018,2,8,10,15,902.5,66.5,1.0,15.2,511.5,69.75,55.86
2018,2,8,10,30,916.0,68.0,1.0,15.7,544.0,71.52,57.17
2018,2,8,10,45,925.5,69.0,1.05,16.15,569.5,72.79,58.06
2018,2,8,11,0,935.0,70.0,1.1,16.6,595.0,113.03,63.84
2018,2,8,11,15,941.0,70.5,1.1,16.95,613.0,171.83,96.36
2018,2,8,11,30,947.0,71.0,1.1,17.3,631.0,230.45,140.94
2018,2,8,11,45,950.0,72.0,1.15,17.65,641.5,288.35,190.48
2018,2,8,12,0,953.0,73.0,1.2,18.0,652.0,345.31,241.02
2018,2,8,12,15,954.5,73.0,1.25,18.25,655.0,399.74,289.68
2018,2,8,12,30,956.0,73.0,1.3,18.5,658.0,452.56,336.2
2018,2,8,12,45,955.5,72.0,1.35,18.8,652.5,501.75,378.76
2018,2,8,13,0,955.0,71.0,1.4,19.1,647.0,548.64,418.4
2018,2,8,13,15,951.5,70.5,1.5,19.15,633.5,591.93,455.02
2018,2,8,13,30,948.0,70.0,1.6,19.2,620.0,632.35,488.71
2018,2,8,13,45,940.5,69.5,1.7,19.3,599.0,667.28,517.67
2018,2,8,14,0,933.0,69.0,1.8,19.4,578.0,698.79,543.69
2018,2,8,14,15,922.5,67.5,1.85,19.35,549.5,723.63,564.52
2018,2,8,14,30,912.0,66.0,1.9,19.3,521.0,744.69,580.91
2018,2,8,14,45,896.0,64.5,1.95,19.25,486.0,757.88,591.81
2018,2,8,15,0,880.0,63.0,2.0,19.2,451.0,767.12,600.06
2018,2,8,15,15,858.0,60.5,2.0,19.2,410.5,766.48,600.81
2018,2,8,15,30,836.0,58.0,2.0,19.2,370.0,761.92,598.73
2018,2,8,15,45,804.0,55.0,1.95,18.45,325.5,753.06,594.58
2018,2,8,16,0,772.0,52.0,1.9,17.7,281.0,732.17,581.04
2018,2,8,16,15,723.5,48.0,1.95,17.15,234.0,692.72,553.01
2018,2,8,16,30,675.0,44.0,2.0,16.6,187.0,649.94,520.35
2018,2,8,16,45,595.5,38.0,2.0,16.05,141.0,576.3,461.02
2018,2,8,17,0,516.0,32.0,2.0,15.5,95.0,500.38,393.89
2018,2,8,17,15,351.0,23.5,2.05,15.25,57.5,358.22,225.89
2018,2,8,17,30,186.0,15.0,2.1,15.0,20.0,158.21,0.0
2018,2,8,17,45,93.0,7.5,2.15,14.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.1,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.2,2.0,0.0,0.0
2018,2,9,7,15,210.5,13.5,0.7,12.5,26.5,10.62,0.0
2018,2,9,7,30,388.0,24.0,0.7,12.8,51.0,22.02,7.82
2018,2,9,7,45,478.5,31.5,0.7,13.05,91.0,28.86,19.16
2018,2,9,8,0,569.0,39.0,0.7,13.3,131.0,35.81,26.04
2018,2,9,8,15,651.5,42.0,0.65,13.6,180.0,38.99,29.23
2018,2,9,8,30,734.0,45.0,0.6,13.9,229.0,42.43,32.46
2018,2,9,8,45,774.5,48.0,0.55,14.15,275.5,45.57,35.29
2018,2,9,9,0,815.0,51.0,0.5,14.4,322.0,53.53,42.32
2018,2,9,9,15,843.0,53.0,0.5,14.75,365.5,56.41,44.72
2018,2,9,9,30,871.0,55.0,0.5,15.1,409.0,59.2,47.01
2018,2,9,9,45,890.0,56.5,0.5,15.4,447.5,61.41,48.77
2018,2,9,10,0,909.0,58.0,0.5,15.7,486.0,63.53,50.43
2018,2,9,10,15,921.0,60.0,0.7,16.0,518.5,65.77,52.2
2018,2,9,10,30,933.0,62.0,0.9,16.3,551.0,67.91,53.89
2018,2,9,10,45,942.0,63.5,1.05,16.65,577.0,69.56,55.14
2018,2,9,11,0,951.0,65.0,1.2,17.0,603.0,112.63,62.14
2018,2,9,11,15,955.5,66.0,1.4,17.25,621.0,172.46,96.0
2018,2,9,11,30,960.0,67.0,1.6,17.5,639.0,231.98,141.9
2018,2,9,11,45,962.0,68.5,1.75,17.8,649.5,290.73,192.72
2018,2,9,12,0,964.0,70.0,1.9,18.1,660.0,348.45,244.54
2018,2,9,12,15,933.0,80.0,2.0,18.2,653.0,400.49,292.8
2018,2,9,12,30,902.0,90.0,2.1,18.3,646.0,447.91,336.34
2018,2,9,12,45,864.5,99.0,2.2,18.35,628.0,488.01,373.08
2018,2,9,13,0,827.0,108.0,2.3,18.4,610.0,523.28,404.86
2018,2,9,13,15,856.0,95.5,2.3,18.4,605.5,569.43,443.59
2018,2,9,13,30,885.0,83.0,2.3,18.4,601.0,611.13,478.4
2018,2,9,13,45,875.5,82.5,2.35,18.4,579.5,642.8,505.12
2018,2,9,14,0,866.0,82.0,2.4,18.4,558.0,671.1,528.93
2018,2,9,14,15,812.5,88.5,2.4,18.3,517.5,679.18,536.9
2018,2,9,14,30,759.0,95.0,2.4,18.2,477.0,675.71,536.32
2018,2,9,14,45,734.0,93.0,2.45,18.1,442.0,682.43,543.19
2018,2,9,15,0,709.0,91.0,2.5,18.0,407.0,682.23,544.63
2018,2,9,15,15,685.0,86.0,2.5,18.0,368.5,675.33,540.7
2018,2,9,15,30,661.0,81.0,2.5,18.0,330.0,664.72,533.93
2018,2,9,15,45,553.5,86.0,2.45,17.25,277.5,594.24,482.79
2018,2,9,16,0,446.0,91.0,2.4,16.5,225.0,511.54,420.72
2018,2,9,16,15,348.5,84.0,2.35,15.9,178.0,428.98,355.42
2018,2,9,16,30,251.0,77.0,2.3,15.3,131.0,325.95,271.22
2018,2,9,16,45,208.5,61.0,2.25,14.7,98.5,274.88,227.51
2018,2,9,17,0,166.0,45.0,2.2,14.1,66.0,223.34,180.72
2018,2,9,17,15,112.0,29.0,2.25,13.85,40.5,157.74,105.12
2018,2,9,17,30,58.0,13.0,2.3,13.6,15.0,56.06,0.0
2018,2,9,17,45,29.0,6.5,2.4,13.35,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.5,9.95,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,10.1,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,3.7,10.45,27.0,11.02,0.0
2018,2,10,7,30,366.0,25.0,3.9,10.8,52.0,20.96,8.38
2018,2,10,7,45,480.0,32.0,4.1,11.15,95.0,29.29,19.74
2018,2,10,8,0,594.0,39.0,4.3,11.5,138.0,35.98,26.36
2018,2,10,8,15,658.5,44.0,4.35,11.85,185.5,40.74,30.95
2018,2,10,8,30,723.0,49.0,4.4,12.2,233.0,45.59,35.45
2018,2,10,8,45,749.5,54.0,4.4,12.5,276.5,50.02,39.45
2018,2,10,9,0,776.0,59.0,4.4,12.8,320.0,54.37,43.28
2018,2,10,9,15,815.0,60.0,4.4,13.1,365.5,55.82,44.44
2018,2,10,9,30,854.0,61.0,4.4,13.4,411.0,63.25,50.89
2018,2,10,9,45,865.5,64.5,4.45,13.7,447.5,66.62,53.69
2018,2,10,10,0,877.0,68.0,4.5,14.0,484.0,69.86,56.34
2018,2,10,10,15,896.0,68.5,4.4,14.25,518.0,71.11,57.26
2018,2,10,10,30,915.0,69.0,4.3,14.5,552.0,72.31,58.13
2018,2,10,10,45,817.0,99.0,4.15,14.75,545.5,82.61,66.95
2018,2,10,11,0,719.0,129.0,4.0,15.0,539.0,128.9,81.84
2018,2,10,11,15,635.5,161.5,4.0,15.15,532.0,188.94,123.93
2018,2,10,11,30,552.0,194.0,4.0,15.3,525.0,237.09,165.61
2018,2,10,11,45,508.5,212.5,3.95,15.5,521.5,278.06,202.72
2018,2,10,12,0,465.0,231.0,3.9,15.7,518.0,314.33,236.5
2018,2,10,12,15,564.5,198.0,4.05,15.8,547.5,358.88,273.47
2018,2,10,12,30,664.0,165.0,4.2,15.9,577.0,414.3,320.14
2018,2,10,12,45,704.5,150.5,4.3,16.0,584.5,461.14,361.06
2018,2,10,13,0,745.0,136.0,4.4,16.1,592.0,509.25,402.68
2018,2,10,13,15,822.0,110.0,4.55,16.15,603.0,566.94,451.67
2018,2,10,13,30,899.0,84.0,4.7,16.2,614.0,622.95,499.27
2018,2,10,13,45,911.0,78.5,4.9,16.2,599.5,663.66,534.56
2018,2,10,14,0,923.0,73.0,5.1,16.2,585.0,702.09,567.85
2018,2,10,14,15,864.5,82.5,5.15,16.05,543.0,711.51,577.51
2018,2,10,14,30,806.0,92.0,5.2,15.9,501.0,709.22,577.97
2018,2,10,14,45,808.0,85.0,5.25,15.8,471.5,728.35,594.26
2018,2,10,15,0,810.0,78.0,5.3,15.7,442.0,744.16,608.02
2018,2,10,15,15,783.5,74.5,5.3,15.7,401.0,738.04,604.59
2018,2,10,15,30,757.0,71.0,5.3,15.7,360.0,727.79,597.98
2018,2,10,15,45,755.5,63.5,5.1,15.25,322.5,729.38,600.42
2018,2,10,16,0,754.0,56.0,4.9,14.8,285.0,727.55,599.57
2018,2,10,16,15,716.0,50.5,4.75,14.45,239.5,694.53,573.48
2018,2,10,16,30,678.0,45.0,4.6,14.1,194.0,658.28,543.14
2018,2,10,16,45,616.5,39.5,4.5,13.7,149.5,599.61,492.74
2018,2,10,17,0,555.0,34.0,4.4,13.3,105.0,538.08,435.02
2018,2,10,17,15,407.0,26.0,4.55,13.1,66.0,399.05,282.47
2018,2,10,17,30,259.0,18.0,4.7,12.9,27.0,219.61,0.0
2018,2,10,17,45,129.5,9.0,4.85,12.75,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,9.9,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,9.9,3.0,0.0,0.0
2018,2,11,7,15,212.5,15.5,2.2,10.2,30.0,12.2,0.0
2018,2,11,7,30,386.0,27.0,2.2,10.5,57.0,22.7,10.56
2018,2,11,7,45,453.5,36.5,2.2,10.8,95.5,30.49,20.94
2018,2,11,8,0,521.0,46.0,2.2,11.1,134.0,38.23,28.48
2018,2,11,8,15,631.5,48.0,2.6,11.35,188.0,43.86,33.87
2018,2,11,8,30,742.0,50.0,3.0,11.6,242.0,46.62,36.5
2018,2,11,8,45,600.0,76.5,3.35,11.85,250.5,61.02,49.44
2018,2,11,9,0,458.0,103.0,3.7,12.1,259.0,74.76,61.64
2018,2,11,9,15,318.5,130.0,4.25,12.2,245.0,91.56,76.45
2018,2,11,9,30,179.0,157.0,4.8,12.3,231.0,108.34,91.11
2018,2,11,9,45,210.0,178.5,5.3,12.4,273.0,121.45,102.42
2018,2,11,10,0,241.0,200.0,5.8,12.5,315.0,129.99,109.65
2018,2,11,10,15,201.0,217.0,5.85,12.4,317.5,142.83,120.68
2018,2,11,10,30,161.0,234.0,5.9,12.3,320.0,151.06,127.65
2018,2,11,10,45,110.0,240.0,6.0,12.25,300.0,153.33,129.42
2018,2,11,11,0,59.0,246.0,6.1,12.2,280.0,168.5,134.4
2018,2,11,11,15,37.5,224.0,5.9,12.1,246.0,161.41,128.49
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,152.09,121.61
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,158.94,127.35
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,165.81,133.14
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,222.17,178.23
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,292.62,235.68
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,314.24,254.56
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,337.0,274.58
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,266.15,217.86
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,174.14,141.59
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,145.35,117.89
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,108.67,87.2
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,217.56,181.2
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,317.77,267.24
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,308.91,260.29
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,298.99,252.44
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,412.04,351.99
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,530.48,454.69
