Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,30,314.0,331.0,3.6,10.5,560.0,525.42,423.56
2018,3,14,13,45,318.0,313.0,3.55,10.55,539.0,534.04,431.54
2018,3,14,14,0,322.0,295.0,3.5,10.6,518.0,540.75,438.13
2018,3,14,14,15,580.0,201.5,3.55,10.6,582.0,695.05,563.32
2018,3,14,14,30,838.0,108.0,3.6,10.6,646.0,843.11,677.07
2018,3,14,14,45,879.5,89.5,3.6,10.6,626.0,874.74,700.52
2018,3,14,15,0,921.0,71.0,3.6,10.6,606.0,912.75,729.6
2018,3,14,15,15,905.0,69.0,3.6,10.6,562.5,915.75,733.33
2018,3,14,15,30,889.0,67.0,3.6,10.6,519.0,914.66,734.53
2018,3,14,15,45,866.0,65.0,3.8,10.55,471.0,903.15,729.58
2018,3,14,16,0,843.0,63.0,4.0,10.5,423.0,887.86,721.73
2018,3,14,16,15,782.0,64.5,4.0,10.35,366.5,848.68,694.84
2018,3,14,16,30,721.0,66.0,4.0,10.2,310.0,795.07,656.24
2018,3,14,16,45,604.5,67.0,4.0,10.1,248.5,694.2,579.29
2018,3,14,17,0,488.0,68.0,4.0,10.0,187.0,584.76,492.33
2018,3,14,17,15,314.0,59.5,3.95,9.75,129.0,406.51,345.11
2018,3,14,17,30,140.0,51.0,3.9,9.5,71.0,221.39,184.98
2018,3,14,17,45,111.0,33.5,3.85,9.25,45.5,174.94,135.38
2018,3,14,18,0,82.0,16.0,3.8,9.0,20.0,118.88,0.0
2018,3,14,18,15,41.0,8.0,3.85,8.95,10.0,6.29,0.0
2018,3,14,18,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,3.6,8.2,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,3.8,8.6,8.0,5.51,0.0
2018,3,15,6,45,121.0,18.0,4.05,9.0,31.0,13.77,3.73
2018,3,15,7,0,201.0,29.0,4.3,9.4,54.0,22.21,13.81
2018,3,15,7,15,151.5,32.5,4.55,9.6,56.5,24.41,16.3
2018,3,15,7,30,102.0,36.0,4.8,9.8,59.0,27.51,19.32
2018,3,15,7,45,51.0,40.5,5.05,10.0,52.0,31.63,23.15
2018,3,15,8,0,0.0,45.0,5.3,10.2,45.0,34.39,25.65
2018,3,15,8,15,19.0,88.5,5.45,10.3,96.5,65.88,54.04
2018,3,15,8,30,38.0,132.0,5.6,10.4,148.0,94.16,79.19
2018,3,15,8,45,29.0,110.0,5.7,10.5,123.0,81.01,67.18
2018,3,15,9,0,20.0,88.0,5.8,10.6,98.0,66.38,53.92
2018,3,15,9,15,11.5,103.5,5.9,10.7,109.5,79.03,64.97
2018,3,15,9,30,3.0,119.0,6.0,10.8,121.0,89.95,74.4
2018,3,15,9,45,2.5,123.5,6.15,10.9,125.0,93.34,77.16
2018,3,15,10,0,2.0,128.0,6.3,11.0,129.0,96.68,79.88
2018,3,15,10,15,2.5,127.0,6.4,11.1,128.5,96.17,79.24
2018,3,15,10,30,3.0,126.0,6.5,11.2,128.0,95.75,75.1
2018,3,15,10,45,15.5,178.5,6.65,11.3,189.5,134.36,106.54
2018,3,15,11,0,28.0,231.0,6.8,11.4,251.0,167.95,133.46
2018,3,15,11,15,48.5,254.5,6.9,11.45,290.5,192.75,152.98
2018,3,15,11,30,69.0,278.0,7.0,11.5,330.0,220.82,175.56
2018,3,15,11,45,51.5,261.0,7.15,11.5,300.0,211.14,168.62
2018,3,15,12,0,34.0,244.0,7.3,11.5,270.0,198.27,158.78
2018,3,15,12,15,40.0,260.0,7.3,11.45,291.0,217.93,175.17
2018,3,15,12,30,46.0,276.0,7.3,11.4,312.0,238.9,192.64
2018,3,15,12,45,109.0,281.0,7.35,11.4,364.5,292.0,236.82
2018,3,15,13,0,172.0,286.0,7.4,11.4,417.0,346.22,282.27
2018,3,15,13,15,221.5,310.5,7.35,11.4,475.5,424.58,346.74
2018,3,15,13,30,271.0,335.0,7.3,11.4,534.0,499.86,408.33
2018,3,15,13,45,255.0,325.0,7.25,11.35,508.0,499.4,408.84
2018,3,15,14,0,239.0,315.0,7.2,11.3,482.0,480.13,394.6
2018,3,15,14,15,304.0,286.5,7.15,11.3,489.0,538.2,443.73
2018,3,15,14,30,369.0,258.0,7.1,11.3,496.0,581.19,480.98
2018,3,15,14,45,260.5,254.5,7.05,11.3,418.0,500.68,415.3
2018,3,15,15,0,152.0,251.0,7.0,11.3,340.0,393.45,326.95
2018,3,15,15,15,95.5,208.5,7.0,11.3,263.0,283.85,236.69
2018,3,15,15,30,39.0,166.0,7.0,11.3,186.0,190.96,158.03
2018,3,15,15,45,60.0,161.5,6.95,11.25,189.0,210.78,176.25
2018,3,15,16,0,81.0,157.0,6.9,11.2,192.0,231.78,195.41
2018,3,15,16,15,48.5,128.0,6.75,11.1,148.0,171.8,143.97
2018,3,15,16,30,16.0,99.0,6.6,11.0,104.0,98.81,80.52
2018,3,15,16,45,8.0,78.0,6.5,10.9,80.5,72.01,57.18
2018,3,15,17,0,0.0,57.0,6.4,10.8,57.0,44.9,33.28
2018,3,15,17,15,0.0,42.5,6.25,10.7,42.5,32.51,22.37
2018,3,15,17,30,0.0,28.0,6.1,10.6,28.0,21.36,12.47
2018,3,15,17,45,0.0,17.5,5.95,10.5,17.5,13.32,4.96
2018,3,15,18,0,0.0,7.0,5.8,10.4,7.0,5.31,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.35,3.5,2.75,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.2,8.75,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.4,8.8,5.0,3.93,0.0
2018,3,16,6,45,0.0,16.0,4.6,8.8,16.0,12.18,3.34
2018,3,16,7,0,0.0,27.0,4.8,8.8,27.0,20.61,12.52
2018,3,16,7,15,1.0,44.5,4.9,8.8,44.5,33.78,24.83
2018,3,16,7,30,2.0,62.0,5.0,8.8,62.0,46.52,36.69
2018,3,16,7,45,2.0,63.5,5.1,8.75,64.0,48.3,38.47
2018,3,16,8,0,2.0,65.0,5.2,8.7,66.0,49.87,39.91
2018,3,16,8,15,3.5,76.0,5.25,8.75,77.5,58.11,47.3
2018,3,16,8,30,5.0,87.0,5.3,8.8,89.0,66.29,54.55
2018,3,16,8,45,141.0,137.0,5.35,8.85,207.0,96.97,81.9
2018,3,16,9,0,277.0,187.0,5.4,8.9,325.0,123.46,105.17
2018,3,16,9,15,395.5,186.5,5.4,9.0,403.0,120.24,101.95
2018,3,16,9,30,514.0,186.0,5.4,9.1,481.0,121.36,102.61
2018,3,16,9,45,347.0,217.0,5.4,9.25,422.0,139.91,118.59
2018,3,16,10,0,180.0,248.0,5.4,9.4,363.0,160.14,135.88
2018,3,16,10,15,115.0,237.5,5.45,9.55,312.5,153.02,129.33
2018,3,16,10,30,50.0,227.0,5.5,9.7,262.0,156.83,125.54
2018,3,16,10,45,254.0,251.0,5.6,9.8,436.0,185.02,139.17
2018,3,16,11,0,458.0,275.0,5.7,9.9,610.0,252.15,183.96
2018,3,16,11,15,527.5,227.5,5.8,10.0,622.0,276.76,203.23
2018,3,16,11,30,597.0,180.0,5.9,10.1,634.0,305.18,228.47
2018,3,16,11,45,453.5,244.5,6.05,10.2,591.5,340.8,265.69
2018,3,16,12,0,310.0,309.0,6.2,10.3,549.0,359.85,286.65
2018,3,16,12,15,614.0,211.0,6.25,10.3,687.5,461.61,369.09
2018,3,16,12,30,918.0,113.0,6.3,10.3,826.0,580.62,467.49
2018,3,16,12,45,862.0,135.0,6.4,10.3,799.5,621.08,503.8
2018,3,16,13,0,806.0,157.0,6.5,10.3,773.0,652.58,532.02
2018,3,16,13,15,843.0,139.0,6.5,10.3,772.0,704.47,576.22
2018,3,16,13,30,880.0,121.0,6.5,10.3,771.0,755.61,619.31
2018,3,16,13,45,900.5,109.0,6.55,10.25,756.5,791.6,650.06
2018,3,16,14,0,921.0,97.0,6.6,10.2,742.0,832.45,682.58
2018,3,16,14,15,904.0,97.5,6.55,10.15,708.5,853.11,699.28
2018,3,16,14,30,887.0,98.0,6.5,10.1,675.0,869.6,713.01
2018,3,16,14,45,807.0,116.0,6.5,10.05,618.5,856.46,704.47
2018,3,16,15,0,727.0,134.0,6.5,10.0,562.0,833.43,688.53
2018,3,16,15,15,724.0,121.5,6.5,10.0,521.5,834.87,691.51
2018,3,16,15,30,721.0,109.0,6.5,10.0,481.0,832.38,691.48
2018,3,16,15,45,698.5,103.5,6.3,9.85,436.5,816.54,680.7
2018,3,16,16,0,676.0,98.0,6.1,9.7,392.0,797.1,667.08
2018,3,16,16,15,691.5,83.5,5.85,9.6,352.5,798.6,669.36
2018,3,16,16,30,707.0,69.0,5.6,9.5,313.0,789.47,662.72
2018,3,16,16,45,658.5,64.0,5.4,9.35,262.5,743.54,626.52
2018,3,16,17,0,610.0,59.0,5.2,9.2,212.0,688.93,581.74
2018,3,16,17,15,492.5,52.0,5.0,9.0,157.0,566.98,480.12
2018,3,16,17,30,375.0,45.0,4.8,8.8,102.0,446.08,375.29
2018,3,16,17,45,256.0,33.0,4.6,8.6,65.0,321.62,257.8
2018,3,16,18,0,137.0,21.0,4.4,8.4,28.0,178.74,0.0
2018,3,16,18,15,68.5,10.5,4.4,8.35,14.0,64.52,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.0,1.75,8.1,6.0,0.0,0.0
2018,3,17,6,30,13.0,12.0,1.8,8.3,12.0,9.44,0.0
2018,3,17,6,45,33.5,29.5,1.85,8.45,33.0,22.02,11.52
2018,3,17,7,0,54.0,47.0,1.9,8.6,54.0,34.56,24.98
2018,3,17,7,15,115.5,66.0,1.9,8.65,90.0,48.17,37.88
2018,3,17,7,30,177.0,85.0,1.9,8.7,126.0,60.86,49.74
2018,3,17,7,45,291.0,94.5,1.95,8.8,182.0,67.49,55.89
2018,3,17,8,0,405.0,104.0,2.0,8.9,238.0,74.73,62.39
2018,3,17,8,15,422.0,121.0,2.0,8.95,280.5,85.33,71.78
2018,3,17,8,30,439.0,138.0,2.0,9.0,323.0,95.52,80.65
2018,3,17,8,45,573.5,125.5,2.0,9.05,396.5,91.11,76.44
2018,3,17,9,0,708.0,113.0,2.0,9.1,470.0,83.97,69.85
2018,3,17,9,15,782.0,102.5,2.0,9.2,528.5,84.38,69.98
2018,3,17,9,30,856.0,92.0,2.0,9.3,587.0,78.38,64.45
2018,3,17,9,45,860.0,98.0,2.0,9.45,623.0,81.88,67.34
2018,3,17,10,0,864.0,104.0,2.0,9.6,659.0,85.2,70.05
2018,3,17,10,15,877.0,105.0,2.05,9.65,692.0,85.54,70.19
2018,3,17,10,30,890.0,106.0,2.1,9.7,725.0,122.14,78.75
2018,3,17,10,45,874.5,117.0,2.1,9.8,743.0,178.02,107.0
2018,3,17,11,0,859.0,128.0,2.1,9.9,761.0,240.85,155.81
2018,3,17,11,15,726.5,177.5,2.2,9.95,721.0,294.11,207.7
2018,3,17,11,30,594.0,227.0,2.3,10.0,681.0,338.38,252.55
2018,3,17,11,45,332.0,259.0,2.35,10.05,513.5,308.64,239.84
2018,3,17,12,0,70.0,291.0,2.4,10.1,346.0,247.37,197.18
2018,3,17,12,15,165.5,291.5,2.55,10.15,421.0,304.17,243.0
2018,3,17,12,30,261.0,292.0,2.7,10.2,496.0,373.8,299.28
2018,3,17,12,45,354.0,300.0,2.85,10.2,574.0,455.41,364.96
2018,3,17,13,0,447.0,308.0,3.0,10.2,652.0,554.55,443.44
2018,3,17,13,15,497.0,282.5,3.15,10.2,657.5,598.02,479.18
2018,3,17,13,30,547.0,257.0,3.3,10.2,663.0,642.49,515.95
2018,3,17,13,45,609.0,223.0,3.45,10.2,662.5,694.06,558.22
2018,3,17,14,0,671.0,189.0,3.6,10.2,662.0,742.49,598.12
2018,3,17,14,15,772.0,145.5,3.6,10.2,667.5,811.41,652.55
2018,3,17,14,30,873.0,102.0,3.6,10.2,673.0,874.52,699.63
2018,3,17,14,45,873.5,96.0,3.6,10.15,640.0,895.08,715.69
2018,3,17,15,0,874.0,90.0,3.6,10.1,607.0,901.54,722.03
2018,3,17,15,15,856.0,87.5,3.6,10.1,563.5,912.3,731.66
2018,3,17,15,30,838.0,85.0,3.6,10.1,520.0,908.52,730.84
2018,3,17,15,45,817.5,81.0,3.45,10.0,473.0,896.5,723.49
2018,3,17,16,0,797.0,77.0,3.3,9.9,426.0,880.56,713.27
2018,3,17,16,15,768.0,72.0,3.2,9.75,375.5,851.58,693.64
2018,3,17,16,30,739.0,67.0,3.1,9.6,325.0,819.12,670.88
2018,3,17,16,45,692.0,61.5,3.0,9.45,272.5,765.95,631.37
2018,3,17,17,0,645.0,56.0,2.9,9.3,220.0,718.53,594.38
2018,3,17,17,15,562.5,50.0,2.8,9.05,169.0,629.39,522.35
2018,3,17,17,30,480.0,44.0,2.7,8.8,118.0,540.09,445.98
2018,3,17,17,45,345.5,33.5,2.6,8.55,76.0,401.08,319.65
2018,3,17,18,0,211.0,23.0,2.5,8.3,34.0,242.46,12.17
2018,3,17,18,15,105.5,11.5,2.45,8.25,17.0,95.87,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,29.0,8.0,1.2,7.8,9.0,0.0,0.0
2018,3,18,6,30,58.0,16.0,1.3,7.9,18.0,12.59,0.0
2018,3,18,6,45,126.5,32.5,1.4,8.05,47.0,24.31,14.03
2018,3,18,7,0,195.0,49.0,1.5,8.2,76.0,36.38,26.74
2018,3,18,7,15,271.0,63.0,1.6,8.4,118.0,46.59,36.56
2018,3,18,7,30,347.0,77.0,1.7,8.6,160.0,56.72,46.05
2018,3,18,7,45,384.5,91.0,1.8,8.8,203.5,66.27,54.8
2018,3,18,8,0,422.0,105.0,1.9,9.0,247.0,75.57,63.12
2018,3,18,8,15,533.0,103.5,2.0,9.3,311.5,77.92,65.01
2018,3,18,8,30,644.0,102.0,2.1,9.6,376.0,77.41,64.29
2018,3,18,8,45,543.0,139.0,2.15,9.85,388.5,97.23,81.65
2018,3,18,9,0,442.0,176.0,2.2,10.1,401.0,116.19,98.0
2018,3,18,9,15,349.5,216.0,2.25,10.35,403.5,140.39,118.7
2018,3,18,9,30,257.0,256.0,2.3,10.6,406.0,158.39,133.8
2018,3,18,9,45,246.0,276.5,2.3,10.85,427.5,167.56,141.18
2018,3,18,10,0,235.0,297.0,2.3,11.1,449.0,185.23,155.79
2018,3,18,10,15,232.5,312.5,2.25,11.25,469.0,192.59,161.57
2018,3,18,10,30,230.0,328.0,2.2,11.4,489.0,211.7,164.28
2018,3,18,10,45,198.0,344.0,2.1,11.55,486.0,238.77,182.54
2018,3,18,11,0,166.0,360.0,2.0,11.7,483.0,262.46,201.81
2018,3,18,11,15,213.0,363.5,1.95,11.7,525.0,295.29,226.5
2018,3,18,11,30,260.0,367.0,1.9,11.7,567.0,329.75,253.52
2018,3,18,11,45,304.5,360.0,1.85,11.75,597.0,367.46,283.83
2018,3,18,12,0,349.0,353.0,1.8,11.8,627.0,409.32,317.67
2018,3,18,12,15,239.5,364.0,1.85,11.75,552.0,394.7,309.58
2018,3,18,12,30,130.0,375.0,1.9,11.7,477.0,363.99,287.53
2018,3,18,12,45,93.5,359.0,1.95,11.65,432.0,339.09,269.15
2018,3,18,13,0,57.0,343.0,2.0,11.6,387.0,313.89,249.84
2018,3,18,13,15,39.5,310.5,2.0,11.55,340.5,282.92,225.82
2018,3,18,13,30,22.0,278.0,2.0,11.5,294.0,237.35,189.78
2018,3,18,13,45,19.5,264.0,2.05,11.45,278.0,226.78,181.78
2018,3,18,14,0,17.0,250.0,2.1,11.4,262.0,215.66,173.18
2018,3,18,14,15,14.0,234.5,2.05,11.35,244.0,202.32,162.67
2018,3,18,14,30,11.0,219.0,2.0,11.3,226.0,188.47,151.71
2018,3,18,14,45,10.5,205.5,1.95,11.2,212.0,178.22,143.75
2018,3,18,15,0,10.0,192.0,1.9,11.1,198.0,167.77,135.59
2018,3,18,15,15,31.0,201.0,1.9,11.1,217.5,216.43,176.84
2018,3,18,15,30,52.0,210.0,1.9,11.1,237.0,252.76,207.69
2018,3,18,15,45,95.5,193.0,1.6,10.95,237.0,281.38,233.15
2018,3,18,16,0,139.0,176.0,1.3,10.8,237.0,331.06,275.07
2018,3,18,16,15,109.0,153.5,1.15,10.65,198.0,281.9,234.85
2018,3,18,16,30,79.0,131.0,1.0,10.5,159.0,211.57,177.04
2018,3,18,16,45,102.5,115.0,0.85,10.4,145.0,239.99,201.81
2018,3,18,17,0,126.0,99.0,0.7,10.3,131.0,248.09,208.78
2018,3,18,17,15,149.0,77.5,0.75,10.25,107.0,264.09,221.44
2018,3,18,17,30,172.0,56.0,0.8,10.2,83.0,257.38,213.91
2018,3,18,17,45,111.0,38.5,0.85,10.1,53.5,182.29,144.53
2018,3,18,18,0,50.0,21.0,0.9,10.0,24.0,91.56,15.57
2018,3,18,18,15,25.0,10.5,0.95,10.0,12.0,28.88,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.9,7.2,14.0,7.87,0.0
2018,3,19,6,30,184.0,20.0,3.0,7.6,28.0,16.6,0.0
2018,3,19,6,45,340.0,30.0,3.1,8.05,70.0,24.87,14.96
2018,3,19,7,0,496.0,40.0,3.2,8.5,112.0,33.42,24.14
2018,3,19,7,15,576.0,47.5,3.35,8.8,163.5,39.67,30.28
2018,3,19,7,30,656.0,55.0,3.5,9.1,215.0,46.0,36.26
2018,3,19,7,45,601.0,72.0,3.65,9.45,245.0,57.77,46.97
2018,3,19,8,0,546.0,89.0,3.8,9.8,275.0,68.72,56.76
2018,3,19,8,15,465.0,120.5,4.0,10.2,296.0,85.58,71.66
2018,3,19,8,30,384.0,152.0,4.2,10.6,317.0,102.91,86.75
2018,3,19,8,45,384.5,173.0,4.45,10.95,354.5,114.39,96.5
2018,3,19,9,0,385.0,194.0,4.7,11.3,392.0,129.55,109.39
2018,3,19,9,15,431.0,200.5,4.5,11.6,440.0,128.49,107.98
2018,3,19,9,30,477.0,207.0,4.3,11.9,488.0,131.67,110.31
2018,3,19,9,45,580.0,186.0,4.05,12.2,549.0,121.21,100.81
2018,3,19,10,0,683.0,165.0,3.8,12.5,610.0,109.31,90.17
2018,3,19,10,15,684.5,173.0,3.7,12.75,637.5,112.21,92.41
2018,3,19,10,30,686.0,181.0,3.6,13.0,665.0,144.43,97.68
2018,3,19,10,45,534.0,250.0,3.5,13.25,634.5,216.12,149.88
2018,3,19,11,0,382.0,319.0,3.4,13.5,604.0,274.54,201.65
2018,3,19,11,15,405.5,318.5,3.35,13.7,627.0,312.52,232.38
2018,3,19,11,30,429.0,318.0,3.3,13.9,650.0,350.07,264.04
2018,3,19,11,45,553.5,270.0,3.3,14.1,703.0,400.24,304.04
2018,3,19,12,0,678.0,222.0,3.3,14.3,756.0,461.13,353.68
2018,3,19,12,15,725.0,201.5,3.15,14.5,773.0,514.66,398.37
2018,3,19,12,30,772.0,181.0,3.0,14.7,790.0,570.42,444.01
2018,3,19,12,45,569.0,261.5,2.8,14.85,708.0,560.8,438.23
2018,3,19,13,0,366.0,342.0,2.6,15.0,626.0,526.22,411.8
2018,3,19,13,15,350.5,338.5,2.5,15.05,606.5,539.4,422.94
2018,3,19,13,30,335.0,335.0,2.4,15.1,587.0,549.98,431.56
2018,3,19,13,45,276.5,335.0,2.25,15.15,538.5,528.69,415.28
2018,3,19,14,0,218.0,335.0,2.1,15.2,490.0,485.72,382.75
2018,3,19,14,15,344.5,287.5,2.0,15.0,520.5,576.69,455.09
2018,3,19,14,30,471.0,240.0,1.9,14.8,551.0,674.41,530.08
2018,3,19,14,45,372.0,251.5,1.85,14.6,488.5,598.77,473.73
2018,3,19,15,0,273.0,263.0,1.8,14.4,426.0,538.15,428.14
2018,3,19,15,15,245.5,246.0,1.8,14.4,385.0,507.12,406.08
2018,3,19,15,30,218.0,229.0,1.8,14.4,344.0,451.66,365.07
2018,3,19,15,45,251.5,198.5,1.7,14.0,319.5,478.77,388.86
2018,3,19,16,0,285.0,168.0,1.6,13.6,295.0,481.63,393.87
2018,3,19,16,15,346.5,141.0,1.55,13.35,277.0,513.01,421.59
2018,3,19,16,30,408.0,114.0,1.5,13.1,259.0,565.93,464.59
2018,3,19,16,45,408.0,96.5,1.45,12.9,222.0,545.73,449.12
2018,3,19,17,0,408.0,79.0,1.4,12.7,185.0,523.0,431.18
2018,3,19,17,15,340.0,66.0,1.45,12.4,141.0,442.37,366.56
2018,3,19,17,30,272.0,53.0,1.5,12.1,97.0,363.04,299.83
2018,3,19,17,45,184.5,37.0,1.55,11.8,62.0,263.94,210.73
2018,3,19,18,0,97.0,21.0,1.6,11.5,27.0,148.48,46.84
2018,3,19,18,15,48.5,10.5,1.8,11.3,13.5,48.33,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.45,10.75,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,2.9,10.7,3.0,2.27,0.0
2018,3,20,6,45,0.0,4.5,3.3,10.6,4.5,3.4,0.0
2018,3,20,7,0,0.0,6.0,3.7,10.5,6.0,4.54,0.0
2018,3,20,7,15,0.0,9.5,4.1,10.5,9.5,7.2,0.85
2018,3,20,7,30,0.0,13.0,4.5,10.5,13.0,9.87,3.32
2018,3,20,7,45,0.0,26.5,4.85,10.5,26.5,20.18,12.72
2018,3,20,8,0,0.0,40.0,5.2,10.5,40.0,30.54,22.11
2018,3,20,8,15,0.0,42.0,5.3,10.55,42.0,32.09,23.45
2018,3,20,8,30,0.0,44.0,5.4,10.6,44.0,33.65,24.76
2018,3,20,8,45,0.0,64.5,5.45,10.65,64.5,49.48,38.87
2018,3,20,9,0,0.0,85.0,5.5,10.7,85.0,65.38,52.9
2018,3,20,9,15,0.0,87.5,5.6,10.8,87.5,67.35,54.46
2018,3,20,9,30,0.0,90.0,5.7,10.9,90.0,69.32,56.02
2018,3,20,9,45,0.0,110.0,5.75,10.95,110.0,83.93,68.73
2018,3,20,10,0,0.0,130.0,5.8,11.0,130.0,98.17,81.04
2018,3,20,10,15,0.0,132.0,5.85,11.0,132.0,99.73,82.23
2018,3,20,10,30,0.0,134.0,5.9,11.0,134.0,101.43,79.81
2018,3,20,10,45,1.5,153.0,5.9,11.05,154.0,115.47,91.3
2018,3,20,11,0,3.0,172.0,5.9,11.1,174.0,129.84,103.01
2018,3,20,11,15,2.5,161.5,6.0,11.15,163.5,123.01,97.27
2018,3,20,11,30,2.0,151.0,6.1,11.2,153.0,115.79,91.24
2018,3,20,11,45,1.0,136.0,6.15,11.25,137.0,104.72,82.04
2018,3,20,12,0,0.0,121.0,6.2,11.3,121.0,93.24,72.48
2018,3,20,12,15,0.0,101.5,6.25,11.35,101.5,78.46,60.17
2018,3,20,12,30,0.0,82.0,6.3,11.4,82.0,63.41,47.6
2018,3,20,12,45,0.0,73.0,6.4,11.45,73.0,56.4,41.76
2018,3,20,13,0,0.0,64.0,6.5,11.5,64.0,49.41,35.91
2018,3,20,13,15,0.0,63.0,6.3,11.55,63.0,48.61,35.27
2018,3,20,13,30,0.0,62.0,6.1,11.6,62.0,47.82,34.63
2018,3,20,13,45,0.0,67.5,5.85,11.6,67.5,52.05,38.24
2018,3,20,14,0,0.0,73.0,5.6,11.6,73.0,56.29,41.85
2018,3,20,14,15,0.0,77.5,5.45,11.6,77.5,59.74,44.83
2018,3,20,14,30,0.0,82.0,5.3,11.6,82.0,63.2,47.83
2018,3,20,14,45,0.0,81.0,5.1,11.65,81.0,62.39,47.25
2018,3,20,15,0,0.0,80.0,4.9,11.7,80.0,61.57,46.67
2018,3,20,15,15,0.0,74.5,4.9,11.7,74.5,57.28,43.17
2018,3,20,15,30,0.0,69.0,4.9,11.7,69.0,52.99,39.66
2018,3,20,15,45,0.0,72.5,4.65,11.7,72.5,55.67,42.08
2018,3,20,16,0,0.0,76.0,4.4,11.7,76.0,58.36,44.53
2018,3,20,16,15,0.0,80.0,4.25,11.65,80.0,62.03,47.83
2018,3,20,16,30,0.0,84.0,4.1,11.6,84.0,67.18,52.39
2018,3,20,16,45,6.0,86.0,3.95,11.55,87.5,77.81,61.92
2018,3,20,17,0,12.0,88.0,3.8,11.5,91.0,91.63,73.99
2018,3,20,17,15,7.5,71.5,3.9,11.45,73.0,73.92,58.27
2018,3,20,17,30,3.0,55.0,4.0,11.4,55.0,56.2,42.29
2018,3,20,17,45,1.5,36.5,4.1,11.4,36.5,36.99,24.84
2018,3,20,18,0,0.0,18.0,4.2,11.4,18.0,13.89,0.5
2018,3,20,18,15,0.0,9.0,4.75,11.4,9.0,7.08,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.0,2.0,12.0,3.0,2.36,0.0
2018,3,21,6,30,8.0,6.0,2.1,12.2,6.0,4.93,0.0
2018,3,21,6,45,4.0,8.5,2.15,12.4,8.5,6.67,0.0
2018,3,21,7,0,0.0,11.0,2.2,12.6,11.0,8.34,1.73
2018,3,21,7,15,0.0,15.5,2.4,12.7,15.5,11.77,4.92
2018,3,21,7,30,0.0,20.0,2.6,12.8,20.0,15.21,8.08
2018,3,21,7,45,0.0,35.5,2.8,12.95,35.5,27.08,18.81
2018,3,21,8,0,0.0,51.0,3.0,13.1,51.0,39.01,29.48
2018,3,21,8,15,0.0,55.0,3.15,13.2,55.0,42.11,32.15
2018,3,21,8,30,0.0,59.0,3.3,13.3,59.0,45.21,34.78
2018,3,21,8,45,0.0,65.5,3.4,13.4,65.5,50.25,39.12
2018,3,21,9,0,0.0,72.0,3.5,13.5,72.0,55.31,43.42
2018,3,21,9,15,0.0,93.0,3.75,13.6,93.0,71.47,57.45
2018,3,21,9,30,0.0,114.0,4.0,13.7,114.0,86.6,70.45
2018,3,21,9,45,0.0,129.5,4.2,13.85,129.5,97.65,79.81
2018,3,21,10,0,0.0,145.0,4.4,14.0,145.0,108.56,89.0
2018,3,21,10,15,4.0,176.0,4.75,14.15,179.0,129.81,107.03
2018,3,21,10,30,8.0,207.0,5.1,14.3,213.0,151.63,119.67
2018,3,21,10,45,15.5,244.5,5.4,14.45,256.0,179.26,141.45
2018,3,21,11,0,23.0,282.0,5.7,14.6,299.0,208.28,164.32
2018,3,21,11,15,22.0,283.5,5.85,14.6,300.0,212.93,168.09
2018,3,21,11,30,21.0,285.0,6.0,14.6,301.0,217.29,171.73
2018,3,21,11,45,25.0,300.0,6.2,14.6,319.5,232.8,184.27
2018,3,21,12,0,29.0,315.0,6.4,14.6,338.0,248.27,196.83
2018,3,21,12,15,33.0,323.0,6.4,14.55,349.5,262.55,208.49
2018,3,21,12,30,37.0,331.0,6.4,14.5,361.0,277.62,220.82
2018,3,21,12,45,26.0,290.0,6.4,14.45,311.0,245.79,195.61
2018,3,21,13,0,15.0,249.0,6.4,14.4,261.0,203.99,162.09
2018,3,21,13,15,37.0,279.0,6.35,14.35,307.5,254.9,203.87
2018,3,21,13,30,59.0,309.0,6.3,14.3,354.0,302.94,243.14
2018,3,21,13,45,61.0,312.0,6.25,14.25,357.0,314.81,253.09
2018,3,21,14,0,63.0,315.0,6.2,14.2,360.0,327.25,263.58
2018,3,21,14,15,39.5,257.0,6.25,14.2,285.0,259.23,208.95
2018,3,21,14,30,16.0,199.0,6.3,14.2,210.0,174.86,140.07
2018,3,21,14,45,14.5,192.5,6.4,14.2,202.0,169.77,136.26
2018,3,21,15,0,13.0,186.0,6.5,14.2,194.0,164.66,132.36
2018,3,21,15,15,56.5,197.0,6.5,14.2,227.5,235.32,192.79
2018,3,21,15,30,100.0,208.0,6.5,14.2,261.0,316.14,261.04
2018,3,21,15,45,110.0,192.0,6.7,14.0,245.5,314.74,261.43
2018,3,21,16,0,120.0,176.0,6.9,13.8,230.0,312.77,261.5
2018,3,21,16,15,103.5,151.0,6.9,13.65,193.5,272.76,228.88
2018,3,21,16,30,87.0,126.0,6.9,13.5,157.0,231.13,194.39
2018,3,21,16,45,100.0,106.5,6.85,13.4,137.0,223.9,189.4
2018,3,21,17,0,113.0,87.0,6.8,13.3,117.0,215.26,182.71
2018,3,21,17,15,73.0,64.5,6.8,13.2,82.5,150.9,126.14
2018,3,21,17,30,33.0,42.0,6.8,13.1,48.0,70.53,55.53
2018,3,21,17,45,23.5,29.5,6.85,13.05,33.0,49.62,36.1
2018,3,21,18,0,14.0,17.0,6.9,13.0,18.0,27.08,8.69
2018,3,21,18,15,9.5,9.5,6.95,13.0,10.0,15.35,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.0,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.0,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,12.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,12.25,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,6.4,12.3,3.0,2.27,0.0
2018,3,22,6,45,0.0,4.5,6.4,12.3,4.5,3.4,0.0
2018,3,22,7,0,0.0,6.0,6.4,12.3,6.0,4.54,0.0
2018,3,22,7,15,0.0,8.0,6.3,12.3,8.0,6.06,0.0
2018,3,22,7,30,0.0,10.0,6.2,12.3,10.0,7.59,1.2
2018,3,22,7,45,0.0,15.0,6.1,12.3,15.0,11.4,4.66
2018,3,22,8,0,0.0,20.0,6.0,12.3,20.0,15.22,8.1
2018,3,22,8,15,0.0,25.0,5.95,12.3,25.0,19.06,11.52
2018,3,22,8,30,0.0,30.0,5.9,12.3,30.0,22.91,14.92
2018,3,22,8,45,2.0,72.5,5.85,12.3,73.5,55.71,44.12
2018,3,22,9,0,4.0,115.0,5.8,12.3,117.0,86.85,71.48
2018,3,22,9,15,10.0,158.5,5.95,12.15,164.5,116.69,97.47
2018,3,22,9,30,16.0,202.0,6.1,12.0,212.0,145.23,122.09
2018,3,22,9,45,32.5,238.5,6.25,11.9,260.0,159.15,133.87
2018,3,22,10,0,49.0,275.0,6.4,11.8,308.0,179.17,150.89
2018,3,22,10,15,65.0,300.0,6.55,11.5,345.5,192.7,162.39
2018,3,22,10,30,81.0,325.0,6.7,11.2,383.0,214.5,170.64
2018,3,22,10,45,78.5,334.5,6.8,10.95,392.5,230.97,183.01
2018,3,22,11,0,76.0,344.0,6.9,10.7,402.0,247.23,196.35
2018,3,22,11,15,137.5,349.0,6.95,10.6,456.5,271.9,214.53
2018,3,22,11,30,199.0,354.0,7.0,10.5,511.0,311.19,245.83
2018,3,22,11,45,328.0,336.0,7.05,10.45,597.5,366.01,289.45
2018,3,22,12,0,457.0,318.0,7.1,10.4,684.0,438.94,349.31
2018,3,22,12,15,514.5,292.5,7.15,10.45,704.5,485.23,389.37
2018,3,22,12,30,572.0,267.0,7.2,10.5,725.0,534.84,432.22
2018,3,22,12,45,639.0,234.5,7.2,10.6,742.0,590.08,479.35
2018,3,22,13,0,706.0,202.0,7.2,10.7,759.0,646.56,527.28
2018,3,22,13,15,702.0,199.5,7.25,10.75,744.0,682.14,557.72
2018,3,22,13,30,698.0,197.0,7.3,10.8,729.0,715.03,585.68
2018,3,22,13,45,794.0,152.5,7.35,10.9,740.5,777.43,638.33
2018,3,22,14,0,890.0,108.0,7.4,11.0,752.0,836.26,685.41
2018,3,22,14,15,898.0,100.5,7.5,10.95,727.0,868.25,711.38
2018,3,22,14,30,906.0,93.0,7.6,10.9,702.0,896.97,735.11
2018,3,22,14,45,888.5,93.0,7.7,10.8,663.0,907.98,745.62
2018,3,22,15,0,871.0,93.0,7.8,10.7,624.0,914.87,753.26
2018,3,22,15,15,844.5,92.5,7.8,10.7,577.5,919.95,759.07
2018,3,22,15,30,818.0,92.0,7.8,10.7,531.0,909.89,753.37
2018,3,22,15,45,792.5,87.5,7.85,10.4,481.5,891.79,742.56
2018,3,22,16,0,767.0,83.0,7.9,10.1,432.0,869.75,728.57
2018,3,22,16,15,742.0,77.5,7.85,9.95,383.0,843.28,710.09
2018,3,22,16,30,717.0,72.0,7.8,9.8,334.0,813.41,688.4
2018,3,22,16,45,695.0,65.5,7.75,9.6,287.5,782.04,664.7
2018,3,22,17,0,673.0,59.0,7.7,9.4,241.0,756.03,643.76
2018,3,22,17,15,587.0,52.0,7.5,9.2,185.5,660.54,563.49
2018,3,22,17,30,501.0,45.0,7.3,9.0,130.0,565.41,479.82
2018,3,22,17,45,392.5,37.0,7.1,8.8,89.5,450.1,373.3
2018,3,22,18,0,284.0,29.0,6.9,8.6,49.0,321.59,185.97
2018,3,22,18,15,149.5,16.0,6.75,8.5,25.5,136.81,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.4,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.35,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,7.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,7.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.45,20.5,9.83,0.0
2018,3,23,6,30,249.0,25.0,2.0,8.8,41.0,20.76,4.56
2018,3,23,6,45,385.0,34.5,1.95,9.1,85.5,28.58,19.17
2018,3,23,7,0,521.0,44.0,1.9,9.4,130.0,36.66,27.23
2018,3,23,7,15,598.0,50.0,1.95,9.55,182.5,41.71,32.19
2018,3,23,7,30,675.0,56.0,2.0,9.7,235.0,50.78,40.58
2018,3,23,7,45,724.0,60.0,2.0,9.85,289.0,54.45,43.91
2018,3,23,8,0,773.0,64.0,2.0,10.0,343.0,58.18,47.18
2018,3,23,8,15,805.0,67.5,2.1,10.15,396.0,61.29,49.82
2018,3,23,8,30,837.0,71.0,2.2,10.3,449.0,64.38,52.38
2018,3,23,8,45,860.0,74.0,2.3,10.4,498.5,73.84,60.61
2018,3,23,9,0,883.0,77.0,2.4,10.5,548.0,76.92,63.11
2018,3,23,9,15,900.5,78.0,2.55,10.7,592.5,78.47,64.23
2018,3,23,9,30,918.0,79.0,2.7,10.9,637.0,79.93,65.28
2018,3,23,9,45,930.5,80.5,2.85,11.05,676.0,81.49,66.44
2018,3,23,10,0,943.0,82.0,3.0,11.2,715.0,82.95,67.53
2018,3,23,10,15,951.0,83.5,3.2,11.35,747.0,84.19,68.44
2018,3,23,10,30,959.0,85.0,3.4,11.5,779.0,135.69,78.23
2018,3,23,10,45,964.0,86.5,3.6,11.6,803.5,199.21,117.53
2018,3,23,11,0,969.0,88.0,3.8,11.7,828.0,262.89,169.19
2018,3,23,11,15,972.0,89.0,4.0,11.8,844.5,325.63,225.45
2018,3,23,11,30,975.0,90.0,4.2,11.9,861.0,387.78,282.92
2018,3,23,11,45,975.0,91.5,4.4,11.95,869.5,448.33,339.07
2018,3,23,12,0,975.0,93.0,4.6,12.0,878.0,507.5,393.15
2018,3,23,12,15,975.5,92.5,4.7,12.0,878.0,563.71,443.54
2018,3,23,12,30,976.0,92.0,4.8,12.0,878.0,618.03,491.17
2018,3,23,12,45,975.5,91.0,4.9,12.05,870.5,669.18,535.14
2018,3,23,13,0,975.0,90.0,5.0,12.1,863.0,717.85,576.23
2018,3,23,13,15,971.0,89.0,5.05,12.05,846.0,761.41,612.67
2018,3,23,13,30,967.0,88.0,5.1,12.0,829.0,801.79,645.51
2018,3,23,13,45,960.5,87.5,5.15,11.95,804.5,837.41,673.03
2018,3,23,14,0,954.0,87.0,5.2,11.9,780.0,869.43,697.96
2018,3,23,14,15,945.0,86.0,5.2,11.8,748.5,895.13,718.18
2018,3,23,14,30,936.0,85.0,5.2,11.7,717.0,916.91,735.69
2018,3,23,14,45,923.0,83.0,5.2,11.65,678.0,930.03,746.89
2018,3,23,15,0,910.0,81.0,5.2,11.6,639.0,938.98,755.27
2018,3,23,15,15,894.0,79.0,5.2,11.6,595.0,941.06,758.67
2018,3,23,15,30,878.0,77.0,5.2,11.6,551.0,939.08,759.29
2018,3,23,15,45,853.5,75.0,5.05,11.4,502.0,936.25,758.95
2018,3,23,16,0,829.0,73.0,4.9,11.2,453.0,918.47,747.51
2018,3,23,16,15,793.5,71.0,4.85,11.1,400.5,886.35,725.66
2018,3,23,16,30,758.0,69.0,4.8,11.0,348.0,850.7,700.65
2018,3,23,16,45,708.5,64.5,4.7,10.9,294.0,795.27,659.19
2018,3,23,17,0,659.0,60.0,4.6,10.8,240.0,745.61,620.53
2018,3,23,17,15,583.0,54.0,4.4,10.55,188.0,660.75,551.57
2018,3,23,17,30,507.0,48.0,4.2,10.3,136.0,575.55,478.76
2018,3,23,17,45,375.5,38.5,4.0,10.05,91.5,437.27,357.87
2018,3,23,18,0,244.0,29.0,3.8,9.8,47.0,291.02,180.02
2018,3,23,18,15,128.5,15.5,3.8,9.75,24.5,119.16,0.0
2018,3,23,18,30,13.0,2.0,3.8,9.7,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,8.85,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,3,24,6,15,15.0,9.0,2.6,9.1,10.0,7.08,0.0
2018,3,24,6,30,24.0,16.0,2.7,9.3,18.0,12.57,1.96
2018,3,24,6,45,35.5,27.5,2.85,9.5,32.5,21.3,12.94
2018,3,24,7,0,47.0,39.0,3.0,9.7,47.0,29.92,21.21
2018,3,24,7,15,64.5,54.5,3.05,9.75,69.5,41.16,31.69
2018,3,24,7,30,82.0,70.0,3.1,9.8,92.0,52.18,41.83
2018,3,24,7,45,144.5,104.0,3.15,9.85,153.0,75.05,62.48
2018,3,24,8,0,207.0,138.0,3.2,9.9,214.0,94.47,79.76
2018,3,24,8,15,152.5,160.0,3.25,9.95,220.5,109.45,92.85
2018,3,24,8,30,98.0,182.0,3.3,10.0,227.0,124.94,106.23
2018,3,24,8,45,82.0,199.0,3.35,10.1,239.5,135.32,114.95
2018,3,24,9,0,66.0,216.0,3.4,10.2,252.0,145.38,123.33
2018,3,24,9,15,207.0,225.5,3.55,10.25,350.0,148.76,125.88
2018,3,24,9,30,348.0,235.0,3.7,10.3,448.0,149.3,126.01
2018,3,24,9,45,559.0,189.5,3.85,10.35,556.0,121.6,101.64
2018,3,24,10,0,770.0,144.0,4.0,10.4,664.0,98.08,80.94
2018,3,24,10,15,806.0,138.5,4.15,10.45,705.0,102.86,84.97
2018,3,24,10,30,842.0,133.0,4.3,10.5,746.0,149.92,92.78
2018,3,24,10,45,903.5,112.5,4.45,10.55,789.5,209.92,129.29
2018,3,24,11,0,965.0,92.0,4.6,10.6,833.0,268.31,174.99
2018,3,24,11,15,969.5,93.0,4.75,10.6,850.5,331.28,232.06
2018,3,24,11,30,974.0,94.0,4.9,10.6,868.0,393.85,290.37
2018,3,24,11,45,976.5,94.0,5.05,10.65,877.0,454.26,346.77
2018,3,24,12,0,979.0,94.0,5.2,10.7,886.0,513.5,401.23
2018,3,24,12,15,979.5,94.0,5.3,10.65,886.5,570.31,452.6
2018,3,24,12,30,980.0,94.0,5.4,10.6,887.0,625.25,501.23
2018,3,24,12,45,972.5,96.5,5.55,10.6,877.0,675.4,545.05
2018,3,24,13,0,965.0,99.0,5.7,10.6,867.0,722.61,585.63
2018,3,24,13,15,757.0,160.0,5.75,10.6,755.5,686.64,558.65
2018,3,24,13,30,549.0,221.0,5.8,10.6,644.0,631.24,514.99
2018,3,24,13,45,482.0,257.5,5.85,10.55,620.5,636.83,519.92
2018,3,24,14,0,415.0,294.0,5.9,10.5,597.0,641.88,523.69
2018,3,24,14,15,451.5,265.0,5.9,10.4,582.0,668.26,547.06
2018,3,24,14,30,488.0,236.0,5.9,10.3,567.0,693.02,569.24
2018,3,24,14,45,445.5,229.5,5.85,10.25,519.0,668.07,550.6
2018,3,24,15,0,403.0,223.0,5.8,10.2,471.0,638.92,528.67
2018,3,24,15,15,268.5,223.5,5.8,10.2,384.0,505.51,421.45
2018,3,24,15,30,134.0,224.0,5.8,10.2,297.0,367.34,306.99
2018,3,24,15,45,209.0,203.5,5.7,10.0,305.5,423.64,357.44
2018,3,24,16,0,284.0,183.0,5.6,9.8,314.0,502.13,424.9
2018,3,24,16,15,405.0,142.0,5.5,9.75,305.5,598.24,507.27
2018,3,24,16,30,526.0,101.0,5.4,9.7,297.0,676.55,572.24
2018,3,24,16,45,581.0,81.0,5.35,9.6,267.0,704.28,595.02
2018,3,24,17,0,636.0,61.0,5.3,9.5,237.0,726.59,612.47
