Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.0,2.95,9.45,4.0,0.0,0.0
2018,4,4,6,0,6.0,8.0,3.0,9.6,8.0,6.29,0.0
2018,4,4,6,15,15.0,23.5,3.15,9.8,25.0,17.82,6.39
2018,4,4,6,30,24.0,39.0,3.3,10.0,42.0,29.18,19.87
2018,4,4,6,45,39.5,55.5,3.4,10.25,63.0,41.15,31.23
2018,4,4,7,0,55.0,72.0,3.5,10.5,84.0,53.04,42.29
2018,4,4,7,15,142.0,92.5,3.4,10.65,135.5,67.07,55.09
2018,4,4,7,30,229.0,113.0,3.3,10.8,187.0,79.64,66.35
2018,4,4,7,45,277.5,131.5,3.15,11.0,237.0,91.77,76.99
2018,4,4,8,0,326.0,150.0,3.0,11.2,287.0,103.63,87.21
2018,4,4,8,15,370.5,166.0,2.9,11.4,340.0,110.19,92.61
2018,4,4,8,30,415.0,182.0,2.8,11.6,393.0,119.15,100.06
2018,4,4,8,45,388.5,209.0,2.65,11.8,421.0,137.52,115.6
2018,4,4,9,0,362.0,236.0,2.5,12.0,449.0,150.62,126.41
2018,4,4,9,15,438.0,230.5,2.45,12.15,507.0,141.6,118.2
2018,4,4,9,30,514.0,225.0,2.4,12.3,565.0,138.68,115.34
2018,4,4,9,45,564.0,221.5,2.35,12.45,613.5,136.39,113.05
2018,4,4,10,0,614.0,218.0,2.3,12.6,662.0,132.6,109.51
2018,4,4,10,15,590.5,238.5,2.2,12.75,680.0,165.96,118.17
2018,4,4,10,30,567.0,259.0,2.1,12.9,698.0,218.45,149.84
2018,4,4,10,45,522.5,286.5,2.0,13.0,700.5,268.97,189.95
2018,4,4,11,0,478.0,314.0,1.9,13.1,703.0,315.16,229.94
2018,4,4,11,15,589.0,271.5,1.85,13.25,759.5,362.48,266.71
2018,4,4,11,30,700.0,229.0,1.8,13.4,816.0,417.95,311.54
2018,4,4,11,45,743.0,207.5,1.75,13.5,835.5,470.58,355.97
2018,4,4,12,0,786.0,186.0,1.7,13.6,855.0,526.01,401.85
2018,4,4,12,15,662.0,251.0,1.9,13.65,814.0,558.68,430.78
2018,4,4,12,30,538.0,316.0,2.1,13.7,773.0,578.74,448.46
2018,4,4,12,45,416.0,342.5,2.25,13.8,694.0,559.28,435.69
2018,4,4,13,0,294.0,369.0,2.4,13.9,615.0,520.46,407.38
2018,4,4,13,15,330.5,357.0,2.6,13.9,628.0,560.38,439.93
2018,4,4,13,30,367.0,345.0,2.8,13.9,641.0,601.59,472.94
2018,4,4,13,45,333.0,349.0,3.0,13.85,611.5,601.69,474.05
2018,4,4,14,0,299.0,353.0,3.2,13.8,582.0,598.46,472.71
2018,4,4,14,15,218.5,344.5,3.25,13.7,508.5,520.25,413.72
2018,4,4,14,30,138.0,336.0,3.3,13.6,435.0,453.8,362.29
2018,4,4,14,45,174.0,316.0,3.3,13.5,434.0,478.0,383.63
2018,4,4,15,0,210.0,296.0,3.3,13.4,433.0,502.3,404.76
2018,4,4,15,15,173.5,277.0,3.3,13.4,385.0,457.78,370.47
2018,4,4,15,30,137.0,258.0,3.3,13.4,337.0,410.92,334.12
2018,4,4,15,45,171.0,233.5,3.15,13.15,323.5,424.72,347.86
2018,4,4,16,0,205.0,209.0,3.0,12.9,310.0,437.32,360.49
2018,4,4,16,15,180.0,188.5,2.9,12.7,270.5,395.38,327.85
2018,4,4,16,30,155.0,168.0,2.8,12.5,231.0,352.32,293.91
2018,4,4,16,45,117.5,142.5,2.75,12.35,186.5,288.87,242.13
2018,4,4,17,0,80.0,117.0,2.7,12.2,142.0,204.66,171.86
2018,4,4,17,15,100.0,97.5,2.65,12.0,122.5,223.55,188.54
2018,4,4,17,30,120.0,78.0,2.6,11.8,103.0,221.11,186.36
2018,4,4,17,45,89.5,58.5,2.5,11.6,74.0,170.82,141.3
2018,4,4,18,0,59.0,39.0,2.4,11.4,45.0,120.08,93.88
2018,4,4,18,15,36.0,23.0,2.45,11.3,26.0,72.56,13.7
2018,4,4,18,30,13.0,7.0,2.5,11.2,7.0,16.15,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.3,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.5,5.0,3.93,0.0
2018,4,5,6,15,0.0,14.0,2.25,10.7,14.0,10.65,2.11
2018,4,5,6,30,0.0,23.0,2.3,10.9,23.0,17.52,9.71
2018,4,5,6,45,0.5,35.5,2.35,11.05,35.5,27.12,18.67
2018,4,5,7,0,1.0,48.0,2.4,11.2,48.0,36.74,27.58
2018,4,5,7,15,2.5,56.0,2.2,11.3,56.5,42.92,33.27
2018,4,5,7,30,4.0,64.0,2.0,11.4,65.0,49.12,38.84
2018,4,5,7,45,16.0,102.5,1.85,11.45,109.0,76.52,63.27
2018,4,5,8,0,28.0,141.0,1.7,11.5,153.0,99.63,83.49
2018,4,5,8,15,118.0,181.0,1.7,11.8,240.5,121.51,102.25
2018,4,5,8,30,208.0,221.0,1.7,12.1,328.0,145.15,122.23
2018,4,5,8,45,292.0,226.5,1.7,12.45,391.5,144.51,121.07
2018,4,5,9,0,376.0,232.0,1.7,12.8,455.0,148.81,124.23
2018,4,5,9,15,225.5,222.5,1.55,13.05,359.0,139.02,115.36
2018,4,5,9,30,75.0,213.0,1.4,13.3,263.0,146.81,121.57
2018,4,5,9,45,57.0,235.0,1.3,13.55,274.0,158.94,131.36
2018,4,5,10,0,39.0,257.0,1.2,13.8,285.0,170.63,140.68
2018,4,5,10,15,27.5,245.5,1.3,13.85,265.5,167.24,130.84
2018,4,5,10,30,16.0,234.0,1.4,13.9,246.0,172.69,135.07
2018,4,5,10,45,26.0,283.0,1.45,14.0,303.5,199.99,156.07
2018,4,5,11,0,36.0,332.0,1.5,14.1,361.0,238.29,185.71
2018,4,5,11,15,37.5,342.0,1.75,14.05,373.0,252.6,197.13
2018,4,5,11,30,39.0,352.0,2.0,14.0,385.0,267.42,209.13
2018,4,5,11,45,35.0,343.5,2.25,13.95,373.0,267.81,209.96
2018,4,5,12,0,31.0,335.0,2.5,13.9,361.0,267.09,209.9
2018,4,5,12,15,30.0,335.0,2.55,13.8,360.5,273.3,215.1
2018,4,5,12,30,29.0,335.0,2.6,13.7,360.0,279.33,220.13
2018,4,5,12,45,23.5,312.0,2.65,13.6,332.0,257.66,203.39
2018,4,5,13,0,18.0,289.0,2.7,13.5,304.0,238.89,188.87
2018,4,5,13,15,17.0,281.0,2.6,13.5,295.0,234.38,185.5
2018,4,5,13,30,16.0,273.0,2.5,13.5,286.0,229.57,181.86
2018,4,5,13,45,19.0,274.5,2.35,13.45,289.5,235.77,187.11
2018,4,5,14,0,22.0,276.0,2.2,13.4,293.0,242.39,192.69
2018,4,5,14,15,15.5,244.0,2.1,13.35,255.5,211.59,168.27
2018,4,5,14,30,9.0,212.0,2.0,13.3,218.0,179.8,142.9
2018,4,5,14,45,11.5,216.5,1.95,13.2,224.0,188.04,150.1
2018,4,5,15,0,14.0,221.0,1.9,13.1,230.0,197.01,157.84
2018,4,5,15,15,12.5,203.5,1.9,13.1,211.0,181.88,145.92
2018,4,5,15,30,11.0,186.0,1.9,13.1,192.0,166.44,133.75
2018,4,5,15,45,8.0,171.5,1.7,12.9,175.5,152.23,122.43
2018,4,5,16,0,5.0,157.0,1.5,12.7,159.0,137.89,110.9
2018,4,5,16,15,17.0,149.0,1.4,12.6,156.0,145.2,118.02
2018,4,5,16,30,29.0,141.0,1.3,12.5,153.0,169.99,139.59
2018,4,5,16,45,54.0,130.0,1.2,12.35,148.5,187.81,155.89
2018,4,5,17,0,79.0,119.0,1.1,12.2,144.0,206.18,172.38
2018,4,5,17,15,57.0,98.5,0.85,12.1,114.5,164.92,136.9
2018,4,5,17,30,35.0,78.0,0.6,12.0,85.0,123.49,100.8
2018,4,5,17,45,21.5,57.5,0.4,11.9,61.5,89.34,70.62
2018,4,5,18,0,8.0,37.0,0.2,11.8,38.0,44.52,31.13
2018,4,5,18,15,8.0,21.5,0.5,11.75,22.0,33.04,6.74
2018,4,5,18,30,8.0,6.0,0.8,11.7,6.0,11.27,0.0
2018,4,5,18,45,4.0,3.0,1.05,11.7,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.5,5.4,12.15,2.5,0.0,0.0
2018,4,6,6,0,10.0,5.0,5.5,12.2,5.0,3.93,0.0
2018,4,6,6,15,5.0,9.5,5.7,12.25,9.5,7.45,0.03
2018,4,6,6,30,0.0,14.0,5.9,12.3,14.0,10.63,3.63
2018,4,6,6,45,0.0,19.5,6.05,12.4,19.5,14.82,7.58
2018,4,6,7,0,0.0,25.0,6.2,12.5,25.0,19.03,11.48
2018,4,6,7,15,0.0,45.5,6.35,12.6,45.5,34.78,25.72
2018,4,6,7,30,0.0,66.0,6.5,12.7,66.0,50.61,39.92
2018,4,6,7,45,0.0,69.0,6.7,12.85,69.0,52.93,41.87
2018,4,6,8,0,0.0,72.0,6.9,13.0,72.0,55.26,43.79
2018,4,6,8,15,0.0,52.0,6.95,13.2,52.0,39.83,29.88
2018,4,6,8,30,0.0,32.0,7.0,13.4,32.0,24.47,16.12
2018,4,6,8,45,0.0,51.0,7.05,13.65,51.0,39.11,28.98
2018,4,6,9,0,0.0,70.0,7.1,13.9,70.0,53.82,41.77
2018,4,6,9,15,0.0,84.0,7.1,14.05,84.0,64.71,51.13
2018,4,6,9,30,0.0,98.0,7.1,14.2,98.0,75.44,60.29
2018,4,6,9,45,0.0,101.5,7.1,14.3,101.5,78.05,62.38
2018,4,6,10,0,0.0,105.0,7.1,14.4,105.0,80.64,64.46
2018,4,6,10,15,0.0,117.5,7.05,14.4,117.5,89.78,68.95
2018,4,6,10,30,0.0,130.0,7.0,14.4,130.0,99.01,76.43
2018,4,6,10,45,0.5,134.0,6.95,14.4,134.5,102.25,78.97
2018,4,6,11,0,1.0,138.0,6.9,14.4,139.0,105.59,81.6
2018,4,6,11,15,3.5,158.5,6.9,14.4,161.5,121.81,94.73
2018,4,6,11,30,6.0,179.0,6.9,14.4,184.0,138.48,108.24
2018,4,6,11,45,4.0,166.5,6.9,14.45,170.0,129.21,100.69
2018,4,6,12,0,2.0,154.0,6.9,14.5,156.0,119.46,92.74
2018,4,6,12,15,8.5,205.0,6.85,14.5,212.5,162.25,127.59
2018,4,6,12,30,15.0,256.0,6.8,14.5,269.0,206.47,163.4
2018,4,6,12,45,15.0,258.0,6.75,14.5,271.0,210.13,166.43
2018,4,6,13,0,15.0,260.0,6.7,14.5,273.0,213.82,169.55
2018,4,6,13,15,17.5,261.0,6.65,14.45,275.5,218.58,173.66
2018,4,6,13,30,20.0,262.0,6.6,14.4,278.0,223.61,178.04
2018,4,6,13,45,19.5,262.0,6.5,14.4,277.5,225.65,179.9
2018,4,6,14,0,19.0,262.0,6.4,14.4,277.0,227.76,181.85
2018,4,6,14,15,18.5,253.0,6.25,14.35,267.0,222.09,177.6
2018,4,6,14,30,18.0,244.0,6.1,14.3,257.0,216.29,173.26
2018,4,6,14,45,19.0,236.5,6.0,14.25,249.5,213.16,171.18
2018,4,6,15,0,20.0,229.0,5.9,14.2,242.0,210.13,169.21
2018,4,6,15,15,13.5,190.0,5.9,14.2,198.5,170.02,136.58
2018,4,6,15,30,7.0,151.0,5.9,14.2,155.0,129.45,103.19
2018,4,6,15,45,27.5,153.5,5.65,14.1,167.5,168.35,136.89
2018,4,6,16,0,48.0,156.0,5.4,14.0,180.0,195.33,160.67
2018,4,6,16,15,57.0,143.0,5.3,13.95,168.5,193.93,160.51
2018,4,6,16,30,66.0,130.0,5.2,13.9,157.0,192.32,160.16
2018,4,6,16,45,61.5,102.0,5.1,13.8,124.5,158.19,131.92
2018,4,6,17,0,57.0,74.0,5.0,13.7,92.0,139.87,116.58
2018,4,6,17,15,28.5,41.0,4.9,13.65,50.0,60.5,47.73
2018,4,6,17,30,0.0,8.0,4.8,13.6,8.0,6.06,0.0
2018,4,6,17,45,0.0,6.5,4.7,13.55,6.5,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.6,13.5,5.0,3.78,0.0
2018,4,6,18,15,0.0,3.0,4.6,13.5,3.0,2.27,0.0
2018,4,6,18,30,0.0,1.0,4.6,13.5,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,4.6,13.45,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,2.5,5.5,3.9,12.55,5.5,0.0,0.0
2018,4,7,6,0,5.0,11.0,3.8,12.5,11.0,8.65,0.0
2018,4,7,6,15,16.0,24.5,3.9,12.6,26.5,18.79,9.2
2018,4,7,6,30,27.0,38.0,4.0,12.7,42.0,28.89,19.64
2018,4,7,6,45,70.5,58.0,4.15,12.8,73.5,42.98,32.65
2018,4,7,7,0,114.0,78.0,4.3,12.9,105.0,57.04,45.53
2018,4,7,7,15,138.0,103.0,4.4,12.95,144.0,73.64,60.48
2018,4,7,7,30,162.0,128.0,4.5,13.0,183.0,89.78,74.78
2018,4,7,7,45,194.0,152.0,4.6,13.1,228.5,105.06,88.09
2018,4,7,8,0,226.0,176.0,4.7,13.2,274.0,116.64,97.95
2018,4,7,8,15,266.5,192.0,4.65,13.3,321.0,126.14,105.88
2018,4,7,8,30,307.0,208.0,4.6,13.4,368.0,135.39,113.51
2018,4,7,8,45,394.0,208.5,4.55,13.5,433.5,131.66,109.85
2018,4,7,9,0,481.0,209.0,4.5,13.6,499.0,132.2,109.95
2018,4,7,9,15,532.5,208.5,4.45,13.7,550.5,131.48,108.98
2018,4,7,9,30,584.0,208.0,4.4,13.8,602.0,130.92,108.18
2018,4,7,9,45,601.5,214.5,4.35,13.9,639.5,132.02,108.83
2018,4,7,10,0,619.0,221.0,4.3,14.0,677.0,133.15,109.53
2018,4,7,10,15,646.0,220.5,4.4,14.05,713.0,164.63,112.35
2018,4,7,10,30,673.0,220.0,4.5,14.1,749.0,214.89,141.74
2018,4,7,10,45,650.5,236.5,4.6,14.15,760.0,269.14,185.34
2018,4,7,11,0,628.0,253.0,4.7,14.2,771.0,321.19,231.01
2018,4,7,11,15,649.0,242.5,4.8,14.2,786.0,367.58,272.09
2018,4,7,11,30,670.0,232.0,4.9,14.2,801.0,415.67,314.97
2018,4,7,11,45,606.0,264.0,5.0,14.2,782.0,457.14,353.24
2018,4,7,12,0,542.0,296.0,5.1,14.2,763.0,492.96,385.44
2018,4,7,12,15,681.5,237.0,5.1,14.15,823.5,565.36,444.8
2018,4,7,12,30,821.0,178.0,5.1,14.1,884.0,645.14,509.9
2018,4,7,12,45,771.0,198.5,5.1,14.05,856.0,680.44,539.12
2018,4,7,13,0,721.0,219.0,5.1,14.0,828.0,707.87,561.68
2018,4,7,13,15,730.0,207.5,5.1,13.95,814.0,745.4,592.28
2018,4,7,13,30,739.0,196.0,5.1,13.9,800.0,780.59,620.76
2018,4,7,13,45,654.0,214.0,5.1,13.85,737.0,764.03,608.87
2018,4,7,14,0,569.0,232.0,5.1,13.8,674.0,738.86,590.35
2018,4,7,14,15,691.5,191.5,5.1,13.75,707.0,834.43,665.89
2018,4,7,14,30,814.0,151.0,5.1,13.7,740.0,922.63,731.72
2018,4,7,14,45,802.5,146.5,5.05,13.6,702.0,932.04,739.4
2018,4,7,15,0,791.0,142.0,5.0,13.5,664.0,945.62,750.79
2018,4,7,15,15,772.0,138.0,5.0,13.5,619.5,940.9,749.13
2018,4,7,15,30,753.0,134.0,5.0,13.5,575.0,932.15,744.81
2018,4,7,15,45,731.0,128.0,4.95,13.3,527.0,914.22,734.1
2018,4,7,16,0,709.0,122.0,4.9,13.1,479.0,892.53,720.67
2018,4,7,16,15,678.0,116.0,4.85,13.0,428.0,858.38,697.55
2018,4,7,16,30,647.0,110.0,4.8,12.9,377.0,820.95,671.61
2018,4,7,16,45,600.5,102.5,4.8,12.75,324.0,763.57,630.11
2018,4,7,17,0,554.0,95.0,4.8,12.6,271.0,703.74,585.32
2018,4,7,17,15,482.5,85.5,4.6,12.35,218.5,612.34,512.95
2018,4,7,17,30,411.0,76.0,4.4,12.1,166.0,528.98,444.19
2018,4,7,17,45,308.5,62.5,4.25,11.85,119.5,413.64,346.31
2018,4,7,18,0,206.0,49.0,4.1,11.6,73.0,303.83,246.8
2018,4,7,18,15,115.5,30.5,3.95,11.45,42.5,173.66,87.51
2018,4,7,18,30,25.0,12.0,3.8,11.3,12.0,29.96,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.0,11.5,7.47,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.2,23.0,14.95,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.4,60.5,26.1,15.66
2018,4,8,6,30,336.0,50.0,5.0,10.6,98.0,37.94,27.86
2018,4,8,6,45,427.5,60.0,5.2,10.8,147.5,48.45,37.85
2018,4,8,7,0,519.0,70.0,5.4,11.0,197.0,56.17,45.11
2018,4,8,7,15,578.0,77.0,5.4,11.15,250.0,61.23,49.76
2018,4,8,7,30,637.0,84.0,5.4,11.3,303.0,66.31,54.25
2018,4,8,7,45,678.0,89.5,5.45,11.45,356.5,70.02,57.41
2018,4,8,8,0,719.0,95.0,5.5,11.6,410.0,73.7,60.47
2018,4,8,8,15,701.0,111.0,5.45,11.85,448.0,83.1,68.54
2018,4,8,8,30,683.0,127.0,5.4,12.1,486.0,91.85,75.95
2018,4,8,8,45,708.5,132.0,5.35,12.3,534.0,94.03,77.54
2018,4,8,9,0,734.0,137.0,5.3,12.5,582.0,96.13,79.07
2018,4,8,9,15,791.0,127.5,5.3,12.7,637.5,98.19,80.59
2018,4,8,9,30,848.0,118.0,5.3,12.9,693.0,92.49,75.37
2018,4,8,9,45,864.0,118.5,5.25,13.1,731.5,92.16,74.86
2018,4,8,10,0,880.0,119.0,5.2,13.3,770.0,101.39,82.62
2018,4,8,10,15,888.0,121.0,5.2,13.45,800.5,145.51,89.27
2018,4,8,10,30,896.0,123.0,5.2,13.6,831.0,205.55,124.93
2018,4,8,10,45,901.0,125.0,5.2,13.75,854.0,265.75,172.68
2018,4,8,11,0,906.0,127.0,5.2,13.9,877.0,326.14,225.85
2018,4,8,11,15,910.0,127.5,5.15,14.0,892.5,385.26,279.77
2018,4,8,11,30,914.0,128.0,5.1,14.1,908.0,443.95,333.22
2018,4,8,11,45,915.5,129.0,5.1,14.2,915.5,501.24,384.7
2018,4,8,12,0,917.0,130.0,5.1,14.3,923.0,557.39,433.98
2018,4,8,12,15,918.5,129.0,5.1,14.35,922.5,610.75,479.89
2018,4,8,12,30,920.0,128.0,5.1,14.4,922.0,662.4,523.3
2018,4,8,12,45,919.5,126.5,5.05,14.5,913.0,710.43,562.61
2018,4,8,13,0,919.0,125.0,5.0,14.6,904.0,756.07,599.19
2018,4,8,13,15,913.5,125.0,5.05,14.6,886.5,796.71,631.98
2018,4,8,13,30,908.0,125.0,5.1,14.6,869.0,834.25,660.89
2018,4,8,13,45,900.0,123.5,5.15,14.6,843.0,865.14,684.32
2018,4,8,14,0,892.0,122.0,5.2,14.6,817.0,892.42,705.24
2018,4,8,14,15,881.5,121.0,5.25,14.5,784.5,914.32,722.67
2018,4,8,14,30,871.0,120.0,5.3,14.4,752.0,944.51,746.34
2018,4,8,14,45,857.0,118.0,5.4,14.35,713.0,954.86,755.96
2018,4,8,15,0,843.0,116.0,5.5,14.3,674.0,961.07,762.92
2018,4,8,15,15,825.5,113.0,5.5,14.3,629.5,958.69,763.04
2018,4,8,15,30,808.0,110.0,5.5,14.3,585.0,952.19,760.38
2018,4,8,15,45,782.0,107.0,5.7,14.0,535.5,933.3,750.87
2018,4,8,16,0,756.0,104.0,5.9,13.7,486.0,918.17,744.08
2018,4,8,16,15,719.0,100.0,6.0,13.5,433.0,880.49,719.21
2018,4,8,16,30,682.0,96.0,6.1,13.3,380.0,839.64,691.44
2018,4,8,16,45,633.0,91.0,6.2,13.05,326.5,782.9,650.55
2018,4,8,17,0,584.0,86.0,6.3,12.8,273.0,723.86,606.35
2018,4,8,17,15,515.0,78.0,6.15,12.45,221.0,640.3,539.91
2018,4,8,17,30,446.0,70.0,6.0,12.1,169.0,552.73,467.37
2018,4,8,17,45,344.0,58.5,5.9,11.8,122.5,439.47,370.35
2018,4,8,18,0,242.0,47.0,5.8,11.5,76.0,331.81,272.52
2018,4,8,18,15,140.0,29.5,5.6,11.3,44.5,206.47,116.98
2018,4,8,18,30,38.0,12.0,5.4,11.1,13.0,40.66,0.0
2018,4,8,18,45,19.0,6.0,5.2,10.95,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.5,1.45,10.95,6.5,5.11,0.0
2018,4,9,6,0,0.0,13.0,1.5,11.1,13.0,9.91,0.0
2018,4,9,6,15,0.0,29.0,1.6,11.45,29.0,21.81,12.48
2018,4,9,6,30,0.0,45.0,1.7,11.8,45.0,33.53,23.97
2018,4,9,6,45,2.5,65.0,1.85,12.15,65.5,47.82,37.17
2018,4,9,7,0,5.0,85.0,2.0,12.5,86.0,62.0,50.09
2018,4,9,7,15,6.0,91.5,1.95,12.8,93.0,67.5,55.04
2018,4,9,7,30,7.0,98.0,1.9,13.1,100.0,72.84,59.65
2018,4,9,7,45,56.0,141.5,1.9,13.4,165.5,99.6,83.04
2018,4,9,8,0,105.0,185.0,1.9,13.7,231.0,122.72,102.8
2018,4,9,8,15,241.0,192.5,1.9,14.0,315.5,125.83,104.98
2018,4,9,8,30,377.0,200.0,1.9,14.3,400.0,132.55,110.28
2018,4,9,8,45,492.0,185.5,1.9,14.6,471.0,120.6,99.54
2018,4,9,9,0,607.0,171.0,1.9,14.9,542.0,113.77,93.31
2018,4,9,9,15,682.5,161.0,1.85,15.2,605.0,107.16,87.29
2018,4,9,9,30,758.0,151.0,1.8,15.5,668.0,101.4,82.06
2018,4,9,9,45,685.5,188.0,1.75,15.75,674.5,118.27,96.14
2018,4,9,10,0,613.0,225.0,1.7,16.0,681.0,134.37,109.38
2018,4,9,10,15,667.5,214.0,1.65,16.3,728.5,167.25,110.54
2018,4,9,10,30,722.0,203.0,1.6,16.6,776.0,216.68,138.34
2018,4,9,10,45,763.0,190.5,1.6,16.9,811.0,268.92,177.12
2018,4,9,11,0,804.0,178.0,1.6,17.2,846.0,330.44,227.18
2018,4,9,11,15,722.0,225.0,1.55,17.45,833.0,384.37,276.06
2018,4,9,11,30,640.0,272.0,1.5,17.7,820.0,434.74,320.28
2018,4,9,11,45,597.0,297.0,1.5,17.95,811.5,480.83,358.82
2018,4,9,12,0,554.0,322.0,1.5,18.2,803.0,520.49,391.07
2018,4,9,12,15,587.5,303.5,1.45,18.45,813.0,566.65,426.71
2018,4,9,12,30,621.0,285.0,1.4,18.7,823.0,613.61,462.19
2018,4,9,12,45,568.0,301.5,1.3,18.95,789.5,633.24,476.38
2018,4,9,13,0,515.0,318.0,1.2,19.2,756.0,646.77,485.65
2018,4,9,13,15,637.0,255.5,1.05,19.4,787.0,720.81,538.58
2018,4,9,13,30,759.0,193.0,0.9,19.6,818.0,797.3,591.08
2018,4,9,13,45,750.0,190.0,0.75,19.8,792.0,823.78,606.54
2018,4,9,14,0,741.0,187.0,0.6,20.0,766.0,846.71,619.69
2018,4,9,14,15,700.0,194.0,0.7,20.0,723.5,847.59,622.65
2018,4,9,14,30,659.0,201.0,0.8,20.0,681.0,843.21,622.37
2018,4,9,14,45,573.5,217.5,0.95,19.95,620.0,793.58,592.16
2018,4,9,15,0,488.0,234.0,1.1,19.9,559.0,747.48,563.38
2018,4,9,15,15,405.5,239.0,1.1,19.9,497.0,687.05,522.14
2018,4,9,15,30,323.0,244.0,1.1,19.9,435.0,600.91,462.19
2018,4,9,15,45,378.0,210.0,1.8,19.2,415.5,625.23,490.22
2018,4,9,16,0,433.0,176.0,2.5,18.5,396.0,672.36,532.72
2018,4,9,16,15,387.5,158.0,2.8,17.95,339.5,610.99,490.45
2018,4,9,16,30,342.0,140.0,3.1,17.4,283.0,547.35,445.42
2018,4,9,16,45,290.0,122.0,3.4,16.8,232.0,450.18,372.5
2018,4,9,17,0,238.0,104.0,3.7,16.2,181.0,377.94,315.99
2018,4,9,17,15,179.5,93.5,3.8,15.65,145.5,311.12,260.86
2018,4,9,17,30,121.0,83.0,3.9,15.1,110.0,227.37,190.0
2018,4,9,17,45,90.0,63.0,4.0,14.5,80.0,175.41,144.66
2018,4,9,18,0,59.0,43.0,4.1,13.9,50.0,122.94,97.42
2018,4,9,18,15,37.5,26.5,3.8,13.65,30.0,80.69,45.54
2018,4,9,18,30,16.0,10.0,3.5,13.4,10.0,21.02,0.0
2018,4,9,18,45,8.0,5.0,3.2,13.15,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,5,45,3.0,3.0,2.4,11.75,3.0,2.36,0.0
2018,4,10,6,0,6.0,6.0,2.3,11.9,6.0,4.7,0.0
2018,4,10,6,15,3.0,11.5,2.4,12.1,11.5,8.74,1.69
2018,4,10,6,30,0.0,17.0,2.5,12.3,17.0,12.91,5.78
2018,4,10,6,45,0.5,27.5,2.55,12.5,27.5,20.95,13.16
2018,4,10,7,0,1.0,38.0,2.6,12.7,38.0,29.02,20.53
2018,4,10,7,15,2.0,59.5,2.75,12.85,60.0,45.62,35.48
2018,4,10,7,30,3.0,81.0,2.9,13.0,82.0,61.38,49.48
2018,4,10,7,45,1.5,104.5,3.0,13.1,105.0,78.01,64.09
2018,4,10,8,0,0.0,128.0,3.1,13.2,128.0,94.35,78.24
2018,4,10,8,15,0.0,126.0,3.2,13.3,126.0,93.79,77.43
2018,4,10,8,30,0.0,124.0,3.3,13.4,124.0,92.99,76.45
2018,4,10,8,45,1.0,130.5,3.4,13.5,131.0,97.89,80.43
2018,4,10,9,0,2.0,137.0,3.5,13.6,138.0,102.74,84.36
2018,4,10,9,15,2.0,143.5,3.45,13.7,144.5,107.51,88.21
2018,4,10,9,30,2.0,150.0,3.4,13.8,151.0,112.24,92.01
2018,4,10,9,45,7.0,185.5,3.4,13.85,190.5,136.51,112.54
2018,4,10,10,0,12.0,221.0,3.4,13.9,230.0,160.04,132.22
2018,4,10,10,15,27.5,269.5,3.35,13.95,291.0,182.25,143.13
2018,4,10,10,30,43.0,318.0,3.3,14.0,352.0,217.87,170.33
2018,4,10,10,45,43.0,330.0,3.25,14.05,365.0,232.73,181.84
2018,4,10,11,0,43.0,342.0,3.2,14.1,378.0,247.97,193.91
2018,4,10,11,15,48.5,361.5,3.2,14.05,402.5,270.13,211.44
2018,4,10,11,30,54.0,381.0,3.2,14.0,427.0,293.77,230.16
2018,4,10,11,45,65.0,394.5,3.2,13.95,450.5,317.3,248.76
2018,4,10,12,0,76.0,408.0,3.2,13.9,474.0,342.67,268.84
2018,4,10,12,15,90.5,414.0,3.25,13.85,492.5,366.28,287.68
2018,4,10,12,30,105.0,420.0,3.3,13.8,511.0,391.58,307.89
2018,4,10,12,45,71.5,347.0,3.4,13.7,408.5,323.93,256.04
2018,4,10,13,0,38.0,274.0,3.5,13.6,306.0,248.92,197.34
2018,4,10,13,15,21.5,222.0,3.65,13.55,240.0,198.07,156.97
2018,4,10,13,30,5.0,170.0,3.8,13.5,174.0,137.17,107.61
2018,4,10,13,45,9.0,206.0,3.9,13.4,213.0,170.53,135.11
2018,4,10,14,0,13.0,242.0,4.0,13.3,252.0,205.55,163.75
2018,4,10,14,15,12.0,229.0,4.15,13.25,238.0,195.42,155.84
2018,4,10,14,30,11.0,216.0,4.3,13.2,224.0,185.01,147.76
2018,4,10,14,45,16.0,222.5,4.45,13.1,233.5,197.43,158.53
2018,4,10,15,0,21.0,229.0,4.6,13.0,243.0,210.79,170.1
2018,4,10,15,15,27.5,228.0,4.6,13.0,245.0,239.24,194.0
2018,4,10,15,30,34.0,227.0,4.6,13.0,247.0,250.35,203.86
2018,4,10,15,45,72.5,218.0,4.85,12.85,256.5,285.01,234.76
2018,4,10,16,0,111.0,209.0,5.1,12.7,266.0,343.36,284.84
2018,4,10,16,15,102.0,179.5,5.15,12.6,227.5,304.97,254.34
2018,4,10,16,30,93.0,150.0,5.2,12.5,189.0,264.82,222.1
2018,4,10,16,45,100.0,118.0,5.2,12.35,155.0,235.36,198.94
2018,4,10,17,0,107.0,86.0,5.2,12.2,121.0,203.84,173.53
2018,4,10,17,15,147.0,84.5,5.05,11.95,123.0,265.58,226.94
2018,4,10,17,30,187.0,83.0,4.9,11.7,125.0,308.29,262.8
2018,4,10,17,45,218.0,63.0,4.7,11.45,99.5,310.23,262.75
2018,4,10,18,0,249.0,43.0,4.5,11.2,74.0,329.76,272.38
2018,4,10,18,15,163.5,29.0,4.4,10.95,45.5,228.42,148.79
2018,4,10,18,30,78.0,15.0,4.3,10.7,17.0,76.0,0.0
2018,4,10,18,45,39.0,7.5,4.25,10.5,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,11,5,45,46.5,10.5,3.9,10.1,13.0,8.26,0.0
2018,4,11,6,0,93.0,21.0,3.8,10.2,26.0,15.85,0.0
2018,4,11,6,15,168.5,35.0,3.8,10.4,56.5,26.31,16.78
2018,4,11,6,30,244.0,49.0,3.8,10.6,87.0,36.69,26.99
2018,4,11,6,45,286.5,66.5,3.8,10.8,128.0,49.09,38.57
2018,4,11,7,0,329.0,84.0,3.8,11.0,169.0,61.15,49.65
2018,4,11,7,15,280.0,99.5,3.55,11.1,183.0,71.9,59.36
2018,4,11,7,30,231.0,115.0,3.3,11.2,197.0,81.04,67.43
2018,4,11,7,45,214.0,140.0,3.05,11.3,225.5,95.8,80.33
2018,4,11,8,0,197.0,165.0,2.8,11.4,254.0,113.97,96.04
2018,4,11,8,15,247.0,191.5,2.7,11.5,316.0,125.34,105.6
2018,4,11,8,30,297.0,218.0,2.6,11.6,378.0,140.34,118.22
2018,4,11,8,45,344.5,230.0,2.5,11.65,431.5,147.22,123.72
2018,4,11,9,0,392.0,242.0,2.4,11.7,485.0,153.94,129.08
2018,4,11,9,15,306.0,279.5,2.6,11.85,477.0,169.49,141.98
2018,4,11,9,30,220.0,317.0,2.8,12.0,469.0,194.41,162.73
2018,4,11,9,45,294.0,317.0,3.05,12.15,531.0,184.35,153.8
2018,4,11,10,0,368.0,317.0,3.3,12.3,593.0,185.14,154.17
2018,4,11,10,15,441.5,305.5,3.6,12.3,649.5,203.23,147.37
2018,4,11,10,30,515.0,294.0,3.9,12.3,706.0,244.5,172.26
2018,4,11,10,45,497.0,310.5,4.25,12.3,717.5,290.62,210.32
2018,4,11,11,0,479.0,327.0,4.6,12.3,729.0,335.27,249.67
2018,4,11,11,15,506.0,326.0,4.75,12.3,757.0,382.8,290.47
2018,4,11,11,30,533.0,325.0,4.9,12.3,785.0,433.17,333.83
2018,4,11,11,45,470.5,350.0,5.1,12.25,758.5,463.1,362.16
2018,4,11,12,0,408.0,375.0,5.3,12.2,732.0,486.56,384.1
2018,4,11,12,15,377.0,385.5,5.4,12.2,715.0,509.85,404.63
2018,4,11,12,30,346.0,396.0,5.5,12.2,698.0,529.57,421.7
2018,4,11,12,45,305.0,402.5,5.65,12.2,666.5,536.32,428.24
2018,4,11,13,0,264.0,409.0,5.8,12.2,635.0,538.74,430.98
2018,4,11,13,15,172.0,396.0,5.8,12.2,542.0,470.65,377.58
2018,4,11,13,30,80.0,383.0,5.8,12.2,449.0,388.61,311.92
2018,4,11,13,45,127.5,363.5,5.85,12.2,465.5,435.88,351.44
2018,4,11,14,0,175.0,344.0,5.9,12.2,482.0,470.71,381.08
2018,4,11,14,15,399.5,279.0,5.95,12.2,577.0,658.17,533.94
2018,4,11,14,30,624.0,214.0,6.0,12.2,672.0,826.34,668.31
2018,4,11,14,45,503.0,240.0,6.05,12.15,597.0,752.94,611.31
2018,4,11,15,0,382.0,266.0,6.1,12.1,522.0,658.73,538.27
2018,4,11,15,15,325.5,259.0,6.1,12.1,467.0,609.63,500.56
2018,4,11,15,30,269.0,252.0,6.1,12.1,412.0,557.64,459.81
2018,4,11,15,45,247.0,233.5,6.3,12.05,371.5,524.03,434.79
2018,4,11,16,0,225.0,215.0,6.5,12.0,331.0,464.62,388.87
2018,4,11,16,15,142.5,181.5,6.6,11.9,252.0,347.78,292.56
2018,4,11,16,30,60.0,148.0,6.7,11.8,173.0,207.76,174.03
2018,4,11,16,45,30.0,84.5,6.8,11.7,97.0,106.08,87.18
2018,4,11,17,0,0.0,21.0,6.9,11.6,21.0,15.98,8.21
2018,4,11,17,15,36.5,41.0,7.15,11.45,49.5,79.79,65.3
2018,4,11,17,30,73.0,61.0,7.4,11.3,78.0,144.68,122.21
2018,4,11,17,45,58.0,53.0,7.65,11.15,64.5,125.52,104.01
2018,4,11,18,0,43.0,45.0,7.9,11.0,51.0,110.87,88.63
2018,4,11,18,15,23.0,27.5,7.8,10.8,30.5,56.05,34.06
2018,4,11,18,30,3.0,10.0,7.7,10.6,10.0,10.34,0.0
2018,4,11,18,45,1.5,5.0,7.6,10.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,9.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.25,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,4,12,5,45,61.0,12.5,5.3,8.75,16.5,9.83,0.0
2018,4,12,6,0,122.0,25.0,5.3,9.0,33.0,18.84,2.11
2018,4,12,6,15,244.5,39.5,5.45,9.2,73.5,29.88,20.12
2018,4,12,6,30,367.0,54.0,5.6,9.4,114.0,41.03,31.04
2018,4,12,6,45,454.5,63.5,5.75,9.65,165.0,51.08,40.56
2018,4,12,7,0,542.0,73.0,5.9,9.9,216.0,58.37,47.36
2018,4,12,7,15,547.5,86.0,5.85,10.0,257.5,67.23,55.4
2018,4,12,7,30,553.0,99.0,5.8,10.1,299.0,75.61,62.84
2018,4,12,7,45,425.0,134.5,5.75,10.2,302.0,93.32,78.51
2018,4,12,8,0,297.0,170.0,5.7,10.3,305.0,114.57,97.11
2018,4,12,8,15,410.5,169.0,5.65,10.4,379.0,111.68,94.17
2018,4,12,8,30,524.0,168.0,5.6,10.5,453.0,112.28,94.34
2018,4,12,8,45,407.0,210.5,5.55,10.65,443.5,132.08,111.34
2018,4,12,9,0,290.0,253.0,5.5,10.8,434.0,156.78,132.42
2018,4,12,9,15,415.0,235.5,5.4,10.95,513.5,141.63,118.83
2018,4,12,9,30,540.0,218.0,5.3,11.1,593.0,133.85,111.75
2018,4,12,9,45,698.0,177.5,5.25,11.2,688.0,111.76,92.34
2018,4,12,10,0,856.0,137.0,5.2,11.3,783.0,100.85,82.68
2018,4,12,10,15,864.0,139.5,5.15,11.4,813.0,157.77,96.41
2018,4,12,10,30,872.0,142.0,5.1,11.5,843.0,218.07,136.18
2018,4,12,10,45,767.0,194.5,5.05,11.6,823.5,279.85,191.61
2018,4,12,11,0,662.0,247.0,5.0,11.7,804.0,337.14,245.97
2018,4,12,11,15,696.5,236.0,5.1,11.75,831.0,389.78,292.4
2018,4,12,11,30,731.0,225.0,5.2,11.8,858.0,445.55,341.67
2018,4,12,11,45,805.5,191.0,5.25,11.9,893.5,506.77,394.46
2018,4,12,12,0,880.0,157.0,5.3,12.0,929.0,571.17,449.58
2018,4,12,12,15,876.5,159.5,5.5,12.0,927.5,624.4,495.89
2018,4,12,12,30,873.0,162.0,5.7,12.0,926.0,675.67,539.7
2018,4,12,12,45,865.5,164.0,5.9,12.0,915.0,721.7,578.68
2018,4,12,13,0,858.0,166.0,6.1,12.0,904.0,764.91,614.86
2018,4,12,13,15,854.5,164.0,6.2,12.0,886.5,804.67,647.67
2018,4,12,13,30,851.0,162.0,6.3,12.0,869.0,841.4,677.82
2018,4,12,13,45,846.0,158.0,6.4,12.0,844.0,871.86,702.02
2018,4,12,14,0,841.0,154.0,6.5,12.0,819.0,898.8,723.44
2018,4,12,14,15,825.0,153.5,6.55,11.9,784.0,915.7,737.57
2018,4,12,14,30,809.0,153.0,6.6,11.8,749.0,928.43,748.82
2018,4,12,14,45,804.5,145.5,6.65,11.75,713.0,940.87,759.94
2018,4,12,15,0,800.0,138.0,6.7,11.7,677.0,949.47,768.4
2018,4,12,15,15,784.0,134.5,6.7,11.7,634.0,955.35,774.66
2018,4,12,15,30,768.0,131.0,6.7,11.7,591.0,949.74,772.5
2018,4,12,15,45,747.0,124.5,6.75,11.6,542.0,931.76,761.73
2018,4,12,16,0,726.0,118.0,6.8,11.5,493.0,910.04,748.14
2018,4,12,16,15,700.5,111.5,6.8,11.35,443.0,880.31,728.2
2018,4,12,16,30,675.0,105.0,6.8,11.2,393.0,847.36,705.45
2018,4,12,16,45,634.0,97.5,6.75,11.1,340.0,794.93,666.48
2018,4,12,17,0,593.0,90.0,6.7,11.0,287.0,740.16,624.55
2018,4,12,17,15,532.5,81.0,6.55,10.8,234.5,663.0,562.82
2018,4,12,17,30,472.0,72.0,6.4,10.6,182.0,584.93,497.8
2018,4,12,17,45,379.0,60.5,6.25,10.4,134.5,474.14,402.67
2018,4,12,18,0,286.0,49.0,6.1,10.2,87.0,372.31,310.88
2018,4,12,18,15,172.5,32.0,6.0,10.05,52.0,245.12,174.22
2018,4,12,18,30,59.0,15.0,5.9,9.9,17.0,60.45,0.0
2018,4,12,18,45,29.5,7.5,5.8,9.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,8.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.3,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,8.6,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,8.9,19.5,11.41,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.2,38.0,21.11,5.76
2018,4,13,6,15,266.5,41.5,3.9,9.55,78.0,31.43,21.62
2018,4,13,6,30,378.0,55.0,4.0,9.9,118.0,41.83,31.77
2018,4,13,6,45,458.5,64.5,4.05,10.25,168.0,51.81,41.17
2018,4,13,7,0,539.0,74.0,4.1,10.6,218.0,59.02,47.84
2018,4,13,7,15,597.0,80.0,4.2,10.95,272.0,63.29,51.65
2018,4,13,7,30,655.0,86.0,4.3,11.3,326.0,67.62,55.38
2018,4,13,7,45,692.0,91.5,4.35,11.6,379.0,71.26,58.39
2018,4,13,8,0,729.0,97.0,4.4,11.9,432.0,74.84,61.31
2018,4,13,8,15,755.0,101.5,4.35,12.15,482.5,77.47,63.35
2018,4,13,8,30,781.0,106.0,4.3,12.4,533.0,86.67,71.16
2018,4,13,8,45,800.0,109.5,4.3,12.65,580.0,88.44,72.4
2018,4,13,9,0,819.0,113.0,4.3,12.9,627.0,90.14,73.59
2018,4,13,9,15,837.5,114.5,4.25,13.1,670.0,90.5,73.64
2018,4,13,9,30,856.0,116.0,4.2,13.3,713.0,90.85,73.71
2018,4,13,9,45,871.5,116.0,4.15,13.55,751.0,99.73,81.12
2018,4,13,10,0,887.0,116.0,4.1,13.8,789.0,100.62,81.64
2018,4,13,10,15,894.5,118.0,4.05,13.95,819.0,159.79,95.1
2018,4,13,10,30,902.0,120.0,4.0,14.1,849.0,219.84,134.56
2018,4,13,10,45,906.5,121.5,3.95,14.3,871.0,279.63,183.45
2018,4,13,11,0,911.0,123.0,3.9,14.5,893.0,339.52,236.37
2018,4,13,11,15,913.5,124.5,3.9,14.6,907.5,398.61,289.85
2018,4,13,11,30,916.0,126.0,3.9,14.7,922.0,457.13,342.39
2018,4,13,11,45,910.0,130.5,3.9,14.85,926.5,513.03,391.75
2018,4,13,12,0,904.0,135.0,3.9,15.0,931.0,567.13,438.26
2018,4,13,12,15,885.5,144.5,3.9,15.1,923.5,615.75,479.28
2018,4,13,12,30,867.0,154.0,3.9,15.2,916.0,667.89,521.4
2018,4,13,12,45,855.5,158.5,3.95,15.3,903.5,712.75,557.32
2018,4,13,13,0,844.0,163.0,4.0,15.4,891.0,754.56,590.21
2018,4,13,13,15,842.0,159.5,4.05,15.4,874.0,793.36,620.75
2018,4,13,13,30,840.0,156.0,4.1,15.4,857.0,829.21,648.76
2018,4,13,13,45,831.0,154.5,4.1,15.45,831.0,858.02,669.89
2018,4,13,14,0,822.0,153.0,4.1,15.5,805.0,883.2,688.43
2018,4,13,14,15,799.0,155.5,4.15,15.45,768.5,896.04,698.82
2018,4,13,14,30,776.0,158.0,4.2,15.4,732.0,912.33,711.93
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,928.41,724.65
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,948.77,740.59
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,941.53,737.1
2018,4,13,15,30,769.0,119.0,4.2,15.4,582.0,930.18,731.04
2018,4,13,15,45,747.5,113.0,4.25,15.15,533.0,919.12,726.27
2018,4,13,16,0,726.0,107.0,4.3,14.9,484.0,897.23,713.81
2018,4,13,16,15,723.0,98.0,4.35,14.65,441.0,886.55,709.56
2018,4,13,16,30,720.0,89.0,4.4,14.4,398.0,872.45,702.58
2018,4,13,16,45,679.0,83.0,4.45,14.1,344.0,821.59,667.93
2018,4,13,17,0,638.0,77.0,4.5,13.8,290.0,768.53,630.48
2018,4,13,17,15,583.0,70.5,4.5,13.4,239.0,699.59,578.83
2018,4,13,17,30,528.0,64.0,4.5,13.0,188.0,629.73,523.71
2018,4,13,17,45,442.5,54.5,4.45,12.55,140.5,527.9,439.53
2018,4,13,18,0,357.0,45.0,4.4,12.1,93.0,427.57,351.77
2018,4,13,18,15,229.5,31.0,4.3,11.85,57.0,293.41,212.98
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,97.55,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
