Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,9.87,2.88
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,15.97,8.66
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,22.1,14.39
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,30.16,21.82
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,38.24,29.17
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,44.03,34.34
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,49.84,39.45
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,69.37,56.73
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,87.84,72.82
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,111.6,93.36
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,134.68,113.01
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,155.16,130.19
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,164.65,137.82
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,186.89,156.26
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,195.63,163.15
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,206.0,171.46
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,214.79,164.86
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,254.16,194.02
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,272.57,210.16
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,297.83,231.03
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,308.49,240.46
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,328.69,256.64
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,349.83,273.53
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,394.38,308.22
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,450.5,351.99
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,478.77,374.56
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,507.67,397.62
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,543.86,426.32
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,576.56,452.38
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,631.83,496.75
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,703.27,552.6
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,783.91,616.28
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,873.17,685.47
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,918.7,719.22
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,971.07,757.75
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,971.79,759.54
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,968.01,758.76
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,977.03,766.99
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,982.19,772.59
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,972.5,768.23
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,959.07,761.43
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,934.14,746.1
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,899.31,723.46
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,790.96,645.58
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,671.45,556.71
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,515.5,434.96
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,341.9,290.97
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,284.85,242.2
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,228.16,191.64
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,174.99,141.36
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,111.01,52.36
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,39.35,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,3.93,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,8.75,0.0
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,13.69,6.33
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,21.73,13.97
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,29.79,21.56
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,41.35,32.24
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,52.57,42.48
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,62.17,51.08
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,71.72,59.49
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,90.31,75.86
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,108.53,91.64
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,121.06,102.21
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,133.46,112.57
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,151.12,127.33
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,168.48,141.65
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,185.22,155.4
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,187.12,156.51
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,205.8,171.79
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,230.53,181.67
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,248.1,191.39
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,288.1,219.65
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,306.35,231.86
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,344.36,261.27
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,384.44,293.5
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,439.76,338.29
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,504.5,390.27
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,583.73,454.11
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,632.54,494.66
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,679.58,533.15
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,719.01,564.92
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,754.95,593.51
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,786.69,618.78
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,822.21,646.25
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,849.42,667.65
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,873.28,686.08
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,917.61,719.44
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,954.34,747.3
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,976.74,764.88
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,982.41,770.95
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,981.02,771.74
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,975.69,769.98
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,958.38,760.82
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,937.32,749.05
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,817.52,663.7
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,677.52,560.05
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,599.71,501.09
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,497.14,420.58
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,490.55,416.29
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,457.63,389.8
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,387.57,330.08
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,318.97,269.29
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,214.01,175.19
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,124.71,66.92
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,42.55,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,3.15,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,7.6,0.0
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,12.16,5.02
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,19.42,11.89
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,26.71,18.72
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,36.32,27.61
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,45.97,36.4
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,53.71,43.32
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,61.27,49.99
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,72.59,59.93
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,83.79,69.66
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,109.79,92.32
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,134.92,113.9
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,155.32,131.14
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,175.28,147.83
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,182.58,153.58
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,189.76,159.23
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,199.84,167.35
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,197.27,156.84
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,227.77,179.97
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,261.72,205.89
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,296.11,231.79
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,326.57,255.19
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,372.26,288.44
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,440.96,342.29
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,511.02,399.23
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,594.83,468.22
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,647.29,512.46
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,698.38,554.77
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,745.11,592.94
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,789.41,628.6
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,827.57,657.92
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,862.43,684.13
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,893.62,707.58
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,921.39,728.63
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,936.9,740.87
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,961.72,760.06
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,970.59,767.71
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,975.47,772.8
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,988.03,783.65
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,996.65,791.82
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,949.41,760.29
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,906.4,731.83
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,899.92,729.94
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,889.65,724.98
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,858.11,703.98
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,823.84,680.37
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,710.83,594.52
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,597.48,505.09
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,393.39,335.9
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,167.12,139.6
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,117.58,94.03
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,49.13,25.3
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,23.41,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,11.02,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,21.29,9.09
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,34.37,24.21
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,42.39,32.09
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,50.29,39.54
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,64.94,52.79
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,83.38,69.18
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,91.92,76.57
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,100.15,83.54
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,117.18,98.09
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,133.72,111.99
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,140.52,117.36
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,152.17,126.88
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,169.86,141.41
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,179.31,148.86
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,185.86,153.93
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,178.5,147.38
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,180.42,148.65
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,205.32,151.26
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,227.14,158.62
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,272.08,189.24
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,311.09,216.71
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,375.96,268.07
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,432.84,318.83
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,489.2,368.31
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,543.25,414.82
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,596.13,459.14
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,646.82,500.7
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,695.7,539.86
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,740.44,575.27
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,782.71,608.22
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,820.71,637.74
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,855.75,663.57
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,898.72,694.9
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,926.31,715.4
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,946.53,731.27
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,962.92,744.71
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,972.58,753.53
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,978.29,759.84
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,974.53,758.94
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,966.8,755.5
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,959.02,753.82
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,939.93,744.07
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,908.75,724.87
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,874.44,703.3
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,826.77,671.58
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,776.77,637.05
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,708.81,586.73
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,639.75,533.43
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,541.76,454.19
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,453.74,379.37
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,337.44,276.46
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,219.12,138.72
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,76.5,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,8.65,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,20.98,9.69
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,33.28,23.34
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,47.27,36.45
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,61.05,49.17
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,72.73,59.77
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,84.16,69.91
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,95.51,79.8
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,109.22,91.61
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,120.37,100.99
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,126.78,106.15
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,138.83,116.15
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,150.43,125.67
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,172.7,144.26
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,187.36,156.21
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,201.07,167.31
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,214.34,177.99
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,206.63,171.1
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,228.2,174.46
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,240.78,176.62
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,269.67,194.45
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,310.59,233.45
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,338.02,260.55
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,370.72,286.86
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,405.72,314.97
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,429.02,334.09
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,452.1,352.82
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,504.69,394.83
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,564.17,442.22
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,592.3,464.87
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,619.6,486.87
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,588.12,462.69
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,534.79,421.56
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,539.35,426.38
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,542.59,430.01
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,560.54,445.68
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,578.12,461.15
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,714.12,569.82
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,811.51,648.46
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,886.05,705.82
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,946.64,751.37
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,938.53,748.65
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,926.69,743.73
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,913.57,737.27
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,896.99,728.16
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,861.1,703.98
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,822.72,677.3
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,757.83,628.9
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,691.96,577.81
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,596.37,500.32
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,502.15,420.27
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,381.43,313.85
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,266.24,178.4
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,100.91,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,2.36,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,4.3,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,6.06,0.0
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,8.72,2.15
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,11.39,4.64
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,21.33,13.68
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,31.31,22.7
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,51.77,41.03
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,71.18,58.21
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,85.44,70.63
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,99.51,82.74
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,108.82,90.57
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,118.05,98.28
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,122.24,101.56
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,126.36,104.79
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,115.54,95.14
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,104.28,85.17
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,127.63,105.03
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,151.46,119.32
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,195.64,153.84
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,251.1,197.08
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,283.39,220.38
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,335.77,260.64
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,377.96,294.11
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,419.91,327.92
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,457.3,358.68
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,497.1,391.27
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,567.32,448.39
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,646.93,513.1
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,716.5,569.99
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,786.52,627.21
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,825.51,657.06
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,861.53,684.08
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,892.27,707.22
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,919.6,727.94
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,941.6,745.34
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,959.95,760.27
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,971.2,770.25
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,978.64,777.69
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,991.5,788.86
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,987.49,787.9
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,975.45,783.14
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,959.72,775.67
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,934.26,759.74
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,905.52,741.19
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,865.96,713.87
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,818.15,679.46
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,681.2,573.27
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,537.87,457.91
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,477.09,406.77
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,416.77,353.21
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,330.99,275.02
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,245.76,171.45
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,94.16,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,12.59,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,22.66,12.19
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,33.18,23.54
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,43.75,33.59
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,54.11,43.26
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,67.65,55.59
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,81.9,68.33
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,96.24,80.95
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,110.07,92.93
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,117.19,98.82
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,119.42,100.36
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,140.9,118.71
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,156.24,131.53
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,161.76,135.84
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,167.13,140.02
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,157.45,131.35
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,156.7,130.39
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,163.41,135.85
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,202.32,147.08
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,240.61,169.3
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,285.44,202.48
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,325.03,234.1
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,377.13,278.3
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,435.87,329.47
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,495.67,381.87
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,549.71,429.8
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,602.64,475.66
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,652.76,518.23
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,701.08,558.43
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,745.14,594.09
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,776.88,619.94
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,825.99,659.65
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,861.29,687.46
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,903.88,720.28
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,930.83,741.63
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,950.92,757.9
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,967.19,771.58
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,976.24,780.59
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,981.32,786.91
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,977.89,786.18
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,970.52,782.74
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,961.22,779.41
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,940.45,767.47
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,906.93,745.14
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,870.32,720.15
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,820.57,684.28
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,768.53,645.71
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,699.59,592.38
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,629.52,536.18
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,533.01,455.63
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,445.29,379.21
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,332.44,277.57
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,208.25,149.49
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,76.95,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,7.08,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,14.16,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,26.7,15.89
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,40.11,29.78
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,49.86,39.2
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,59.42,48.18
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,70.73,58.51
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,81.98,68.56
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,100.01,84.45
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,114.66,97.08
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,121.13,102.35
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,131.1,110.64
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,119.93,100.42
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,113.85,94.73
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,103.19,85.13
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,102.05,83.85
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,99.03,80.97
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,96.28,78.36
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,102.8,83.74
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,149.3,90.1
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,207.06,125.63
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,265.6,172.25
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,323.76,223.36
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,381.99,276.02
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,439.34,327.9
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,496.14,378.35
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,550.63,425.97
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,603.88,471.36
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,655.05,514.24
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,704.61,554.95
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,750.82,592.14
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,794.74,626.97
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,833.98,657.67
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,870.22,685.74
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,901.16,709.77
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,928.68,731.5
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,916.55,724.66
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,893.74,710.28
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,864.93,690.93
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,823.08,661.36
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,864.89,696.05
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,895.02,720.12
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,816.88,664.83
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,727.4,598.18
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,703.65,583.13
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,677.29,565.51
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,694.42,582.13
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,717.52,602.65
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,645.43,546.29
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,564.08,480.75
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,497.69,425.16
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,432.8,368.11
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,328.72,274.93
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,230.51,169.64
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,83.0,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.36,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,4.54,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,11.4,3.71
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,18.28,10.57
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,30.97,22.28
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,43.3,33.64
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,66.76,54.9
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,89.15,74.92
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,103.42,87.36
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,119.19,100.93
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,115.36,97.12
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,109.93,91.95
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,123.92,103.77
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,136.8,114.48
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,161.13,134.89
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,187.48,156.73
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,198.21,165.21
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,208.43,173.28
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,216.68,179.62
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,244.13,186.85
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,271.06,205.62
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,298.06,226.59
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,326.01,248.73
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,355.36,272.35
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,371.52,286.59
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,385.37,298.67
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,414.35,321.78
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,444.79,345.85
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,453.44,353.11
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,459.74,358.4
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,469.15,366.19
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,477.29,372.92
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,435.58,341.53
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,399.7,314.18
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,403.27,317.82
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,406.56,321.16
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,390.12,309.06
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,372.36,295.94
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,357.77,285.39
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,342.3,274.09
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,328.58,264.12
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,314.22,253.6
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,438.76,358.6
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,562.47,460.23
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,736.67,597.93
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,889.83,712.47
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,866.43,696.87
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,840.1,680.15
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,779.36,636.28
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,717.61,590.06
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,631.63,522.87
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,546.78,452.99
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,428.93,352.05
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,316.1,235.71
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,132.67,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,1.57,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,3.32,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,4.97,0.0
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,6.6,0.21
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,10.89,4.19
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,15.88,8.81
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,17.29,10.13
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,18.28,11.02
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,21.35,13.77
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,24.44,16.5
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,28.68,20.24
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,32.93,23.97
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,47.23,36.61
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,61.59,49.17
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,69.78,56.21
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,77.67,62.93
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,91.08,74.41
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,104.28,85.63
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,142.54,118.31
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,181.13,143.71
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,206.64,163.19
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,246.02,193.82
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,269.32,211.89
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,294.45,231.56
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,317.42,249.55
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,342.21,269.04
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,401.29,314.85
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,474.11,371.46
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,568.42,446.28
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,677.58,532.44
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,725.37,570.03
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,777.51,610.51
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,826.17,648.1
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,861.94,674.22
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,894.21,697.41
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,923.27,718.34
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,908.29,708.39
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,882.64,691.26
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,902.77,706.7
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,919.61,719.56
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,911.29,715.16
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,899.21,708.42
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,908.75,717.62
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,913.91,723.68
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,852.12,681.74
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,786.81,636.7
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,596.47,493.68
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,394.87,332.08
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,530.66,446.96
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,642.69,536.23
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,560.55,470.02
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,479.66,402.49
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,350.32,291.29
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,236.85,179.83
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,89.48,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.15,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
