Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,2.75,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.06,0.0
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,8.34,1.85
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,11.77,5.04
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,15.21,8.22
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,28.62,20.41
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,42.1,32.53
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,48.29,37.96
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,54.5,43.34
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,62.66,50.39
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,70.71,57.29
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,83.07,67.88
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,95.26,78.23
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,103.52,85.09
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,111.71,91.86
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,126.68,104.43
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,141.4,116.69
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,155.35,122.46
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,170.58,134.2
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,206.71,162.48
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,231.05,181.21
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,241.9,189.78
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,252.9,198.52
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,262.85,206.43
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,273.02,214.52
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,295.44,232.11
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,319.39,250.87
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,365.27,286.86
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,415.07,325.67
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,465.23,364.93
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,513.87,402.95
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,526.62,413.37
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,538.56,423.38
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,629.98,496.69
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,729.43,574.64
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,854.13,671.89
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,950.95,742.84
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,976.06,761.47
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,983.89,768.62
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,983.0,769.64
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,978.36,768.26
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,965.84,762.36
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,949.77,754.18
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,925.03,739.16
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,904.25,726.98
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,864.78,700.75
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,822.97,672.29
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,728.67,602.52
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,634.0,530.21
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,496.32,420.22
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,373.18,316.82
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,279.26,235.66
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,210.48,172.01
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,130.39,76.55
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,28.62,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,2.75,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,7.58,1.14
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,11.39,4.66
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,15.21,8.17
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,31.31,22.76
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,47.51,37.27
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,73.9,60.68
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,98.73,82.35
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,116.19,97.24
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,133.38,111.74
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,146.04,122.19
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,158.57,132.46
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,169.72,141.48
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,180.74,150.35
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,194.65,161.66
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,218.79,181.43
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,221.52,173.42
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,252.1,193.85
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,280.85,213.63
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,314.54,238.58
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,330.12,244.86
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,384.59,285.4
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,441.39,332.51
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,504.28,385.27
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,556.96,430.73
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,608.68,474.33
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,657.95,515.12
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,705.6,553.8
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,749.95,589.17
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,792.02,622.27
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,830.02,650.56
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,865.16,676.97
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,895.96,699.96
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,923.51,720.74
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,944.91,737.29
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,962.73,751.51
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,976.02,762.43
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,985.68,770.99
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,985.15,772.26
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,980.9,771.14
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,985.29,776.98
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,972.72,770.79
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,951.87,758.09
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,927.75,743.03
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,891.37,718.8
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,852.38,692.24
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,800.44,655.28
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,754.17,621.4
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,635.18,528.96
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,518.67,434.79
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,420.27,351.32
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,326.33,267.06
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,227.66,144.49
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,92.53,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,3.93,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,13.77,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.73,13.66
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,32.41,22.73
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,40.19,30.23
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,52.15,41.27
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,60.61,49.01
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,66.82,54.54
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,70.53,57.69
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,84.52,69.89
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,95.36,79.15
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,94.48,78.05
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,91.95,75.54
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,88.02,71.81
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,86.44,70.16
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,88.27,71.5
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,89.93,72.71
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,92.5,74.71
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,94.8,76.47
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,118.45,77.8
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,177.24,105.51
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,232.24,143.9
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,288.67,190.69
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,345.45,241.21
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,402.35,292.54
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,458.67,342.96
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,514.51,391.92
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,568.46,438.13
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,621.42,482.26
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,671.34,522.92
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,719.31,561.06
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,762.98,595.26
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,804.01,626.84
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,842.91,655.33
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,878.97,681.45
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,909.83,704.21
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,937.4,724.76
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,958.77,741.09
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,976.51,755.08
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,988.63,764.88
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,996.99,772.3
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,997.28,774.15
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,1007.6,783.27
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,996.62,778.49
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,982.0,771.39
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,958.67,757.68
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,932.06,741.58
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,894.46,717.22
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,861.07,695.53
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,805.38,656.48
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,748.41,615.09
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,674.23,558.36
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,600.51,499.09
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,497.34,412.77
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,397.69,324.34
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,260.25,172.8
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,83.34,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.36,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,8.65,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.4,5.77
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,17.39,9.61
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,20.66,12.84
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,25.79,17.62
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,29.77,21.29
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,42.87,33.08
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,55.99,44.74
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,59.52,47.72
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,63.03,50.64
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,73.0,59.24
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,82.83,67.64
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,95.71,78.63
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,108.43,89.4
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,120.34,99.38
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,132.12,109.18
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,142.46,117.7
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,152.68,126.09
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,169.93,134.05
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,188.69,148.54
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,205.44,161.52
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,222.8,175.1
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,215.61,169.36
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,207.55,163.0
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,212.03,166.62
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,216.52,170.25
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,216.5,170.32
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,216.4,170.35
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,240.61,189.76
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,265.63,209.74
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,241.01,190.37
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,215.25,170.03
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,210.56,166.53
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,205.63,162.8
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,210.44,166.97
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,215.42,171.28
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,257.58,205.94
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,287.86,231.01
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,345.62,278.66
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,407.18,329.07
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,372.67,301.99
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,336.7,273.68
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,355.4,291.05
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,398.53,327.91
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,401.0,332.26
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,401.97,335.56
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,422.2,355.36
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,462.92,391.39
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,461.51,392.81
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,480.55,410.14
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,446.66,382.27
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,411.38,351.86
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,337.34,285.94
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,266.48,220.14
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,160.45,109.49
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,44.87,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.64,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.2,0.68
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,9.86,3.19
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,13.68,6.72
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,17.5,10.23
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,31.31,22.72
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,45.19,35.15
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,57.97,46.45
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,70.21,57.14
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,68.73,55.6
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,66.96,53.84
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,70.11,56.39
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,73.2,58.88
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,80.18,64.77
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,87.11,70.57
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,111.65,91.53
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,135.45,111.64
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,150.88,118.84
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,167.35,131.65
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,184.05,144.66
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,201.32,158.15
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,208.06,163.35
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,214.91,168.69
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,239.53,188.15
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,259.95,204.23
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,246.7,193.9
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,226.89,178.37
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,247.2,194.75
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,268.69,212.0
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,290.92,229.79
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,314.21,248.43
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,323.53,256.05
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,332.95,263.83
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,342.31,271.79
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,351.98,280.08
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,363.44,289.95
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,375.38,300.28
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,306.57,246.09
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,217.27,174.43
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,282.9,231.21
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,328.44,271.42
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,247.41,203.65
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,148.42,119.42
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,169.63,138.36
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,212.15,174.97
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,268.45,225.34
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,345.84,292.65
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,395.99,336.97
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,418.86,358.7
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,384.27,329.97
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,348.42,299.01
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,280.23,238.08
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,214.67,177.52
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,140.58,97.88
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,31.81,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.36,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,12.87,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,23.18,13.21
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,35.13,25.31
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,46.94,36.46
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,60.29,48.85
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,72.54,60.04
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,73.81,61.16
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,76.6,63.52
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,72.34,59.5
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,69.07,56.36
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,72.1,58.83
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,75.06,61.21
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,81.69,66.82
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,88.28,72.34
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,93.4,76.59
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,98.49,80.78
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,111.27,91.63
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,123.88,102.25
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,138.45,109.31
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,153.87,121.45
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,174.19,137.58
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,195.06,154.17
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,183.73,144.96
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,171.54,135.1
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,186.5,147.18
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,201.85,159.52
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,213.56,168.91
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,225.59,178.58
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,247.83,196.5
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,270.93,215.09
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,289.39,229.91
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,304.01,241.7
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,309.38,246.28
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,314.7,250.89
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,300.8,240.13
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,269.36,215.33
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,246.73,197.48
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,223.41,178.94
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,225.6,181.21
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,228.05,183.73
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,205.37,165.51
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,182.25,146.82
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,193.12,156.67
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,204.9,167.33
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,248.42,205.14
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,271.81,226.39
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,308.83,259.88
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,320.21,272.26
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,232.33,198.52
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,145.09,123.69
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,86.29,71.25
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,20.56,12.17
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,21.08,12.67
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,21.75,13.02
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,21.12,10.41
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,20.2,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,3.93,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,6.83,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,12.17,4.33
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,20.21,12.19
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,28.26,19.74
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,24.39,16.45
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,20.56,13.03
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,38.63,29.39
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,56.76,45.64
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,54.49,43.45
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,52.18,41.21
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,66.55,53.85
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,80.04,65.59
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,88.78,73.05
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,97.44,80.39
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,129.18,107.78
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,159.6,133.73
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,175.93,147.38
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,200.38,167.89
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,224.24,177.99
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,256.82,201.2
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,274.96,211.13
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,304.34,231.54
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,346.92,265.2
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,395.99,305.01
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,430.8,335.32
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,465.37,365.01
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,499.84,394.02
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,534.41,422.67
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,585.11,464.16
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,641.63,509.97
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,644.85,513.07
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,635.29,506.1
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,639.82,510.46
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,640.96,512.01
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,575.67,461.56
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,518.26,416.16
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,481.64,387.95
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,420.3,339.92
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,324.84,263.58
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,208.83,168.69
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,270.49,220.85
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,316.81,260.2
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,251.14,206.23
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,167.04,136.06
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,152.49,124.51
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,137.7,112.6
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,108.66,88.0
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,79.6,63.11
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,220.22,188.89
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,350.1,302.76
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,392.7,338.7
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,407.43,350.49
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,334.34,285.11
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,264.19,220.19
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,163.0,119.63
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,40.36,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,6.69,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.36,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.22,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,12.17,4.43
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,20.98,12.91
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,29.81,21.17
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,46.05,36.02
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,61.71,50.21
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,82.31,68.61
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,102.9,86.7
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,118.38,99.98
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,133.55,112.82
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,147.84,124.67
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,155.49,130.69
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,167.98,140.82
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,179.97,150.44
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,190.35,158.62
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,200.41,166.51
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,152.67,125.91
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,122.59,100.19
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,151.14,106.32
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,202.57,135.95
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,256.89,179.8
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,298.1,216.95
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,312.02,234.93
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,310.94,239.54
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,287.27,223.51
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,262.88,205.64
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,263.92,206.66
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,264.75,207.46
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,306.99,240.93
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,352.78,277.01
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,373.2,293.38
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,394.54,310.58
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,390.91,308.38
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,386.21,305.4
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,340.65,270.28
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,275.32,218.97
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,251.01,200.1
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,225.94,180.39
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,208.76,166.94
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,191.18,153.05
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,187.52,150.45
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,183.96,147.93
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,174.79,141.03
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,165.62,134.09
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,176.76,144.42
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,208.69,172.12
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,247.46,207.27
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,307.93,260.24
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,340.91,291.09
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,391.55,335.93
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,370.41,318.83
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,347.37,299.12
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,279.99,238.87
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,214.67,178.82
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,144.23,106.87
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,34.94,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,16.91,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,6.82,0.48
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,9.87,3.3
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,12.92,6.1
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,21.34,13.73
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,29.79,21.31
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,37.11,27.81
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,44.46,34.27
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,50.66,39.65
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,56.89,45.0
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,62.36,49.64
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,67.84,54.27
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,73.66,59.19
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,79.17,63.83
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,89.35,72.47
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,99.41,80.95
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,118.07,92.39
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,137.18,107.64
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,145.78,114.35
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,154.67,121.35
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,154.18,120.84
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,153.6,120.31
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,163.24,128.07
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,173.14,136.03
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,184.05,144.83
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,195.25,153.85
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,188.72,148.67
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,181.85,143.24
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,189.79,149.74
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,197.87,156.35
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,207.73,164.41
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,217.85,172.72
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,216.63,171.96
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,215.36,171.2
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,234.94,187.41
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,255.52,204.43
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,244.22,195.72
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,232.63,186.81
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,226.98,182.72
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,221.36,178.65
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,250.56,203.47
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,259.69,212.04
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,266.82,219.35
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,274.03,226.8
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,335.89,281.0
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,371.95,313.95
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,422.6,358.37
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,445.91,380.32
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,412.45,353.04
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,400.21,341.65
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,330.39,280.18
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,263.21,218.9
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,164.62,124.23
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,69.59,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,23.19,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.36,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,6.27,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,9.87,2.61
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,16.36,8.85
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,22.87,14.94
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,35.57,26.57
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,48.11,37.96
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,71.03,58.51
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,93.2,78.13
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,99.43,83.33
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,105.53,88.37
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,124.58,104.69
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,136.64,114.73
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,141.77,118.71
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,139.85,116.62
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,154.0,128.38
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,167.95,139.88
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,176.96,147.12
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,195.64,162.5
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,220.66,173.28
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,240.62,185.38
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,269.17,206.89
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,299.62,230.82
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,311.08,241.29
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,329.39,256.95
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,368.05,286.79
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,423.52,330.13
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,441.95,345.37
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,458.84,359.11
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,468.95,367.4
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,477.17,374.04
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,498.82,391.13
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,520.63,408.24
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,560.35,439.77
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,615.66,482.65
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,679.87,534.74
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,765.36,601.69
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,835.02,656.18
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,898.27,704.37
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,916.52,718.64
2018,5,23,15,0,774.0,134.0,4.3,13.3,718.0,940.55,737.63
2018,5,23,15,15,818.0,114.0,4.3,13.3,700.5,977.75,765.49
2018,5,23,15,30,862.0,94.0,4.3,13.3,683.0,997.91,781.3
2018,5,23,15,45,847.0,91.5,4.4,13.05,637.5,988.57,778.28
2018,5,23,16,0,832.0,89.0,4.5,12.8,592.0,988.77,782.4
2018,5,23,16,15,813.0,85.5,4.55,12.6,543.0,967.13,770.24
2018,5,23,16,30,794.0,82.0,4.6,12.4,494.0,942.24,755.78
2018,5,23,16,45,767.5,78.5,4.6,12.25,443.0,906.77,732.76
2018,5,23,17,0,741.0,75.0,4.6,12.1,392.0,868.69,707.39
2018,5,23,17,15,703.5,71.0,4.6,11.85,340.5,816.85,671.13
2018,5,23,17,30,666.0,67.0,4.6,11.6,289.0,770.3,637.73
2018,5,23,17,45,612.0,62.0,4.6,11.4,239.0,699.92,583.93
