Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,0,558.0,57.0,4.6,11.2,189.0,629.84,527.81
2018,5,23,18,15,476.5,49.5,4.55,11.05,143.0,532.94,446.74
2018,5,23,18,30,395.0,42.0,4.5,10.9,97.0,439.13,364.22
2018,5,23,18,45,272.0,31.0,4.45,10.7,62.0,312.66,241.63
2018,5,23,19,0,149.0,20.0,4.4,10.5,27.0,170.76,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.45,13.5,62.61,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.15,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.2,1.0,0.79,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.25,3.0,2.27,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.3,5.0,3.78,0.0
2018,5,24,5,45,0.0,8.0,2.3,10.4,8.0,6.06,0.0
2018,5,24,6,0,0.0,11.0,2.2,10.5,11.0,8.34,1.88
2018,5,24,6,15,0.0,15.5,2.15,10.6,15.5,11.77,5.06
2018,5,24,6,30,0.0,20.0,2.1,10.7,20.0,15.21,8.22
2018,5,24,6,45,0.0,34.0,2.1,10.8,34.0,25.94,17.95
2018,5,24,7,0,0.0,48.0,2.1,10.9,48.0,36.71,27.63
2018,5,24,7,15,0.0,66.0,2.1,11.1,66.0,50.62,39.99
2018,5,24,7,30,0.0,84.0,2.1,11.3,84.0,64.58,52.24
2018,5,24,7,45,0.0,106.0,2.15,11.45,106.0,80.48,66.05
2018,5,24,8,0,0.0,128.0,2.2,11.6,128.0,96.09,79.46
2018,5,24,8,15,1.5,149.0,2.25,11.8,150.0,110.83,91.94
2018,5,24,8,30,3.0,170.0,2.3,12.0,172.0,125.35,104.12
2018,5,24,8,45,10.5,200.5,2.35,12.15,208.0,145.97,121.43
2018,5,24,9,0,18.0,231.0,2.4,12.3,244.0,166.14,138.18
2018,5,24,9,15,49.5,291.5,2.45,12.45,330.0,189.3,157.3
2018,5,24,9,30,81.0,352.0,2.5,12.6,416.0,220.11,182.61
2018,5,24,9,45,96.0,374.0,2.6,12.75,453.0,237.33,185.78
2018,5,24,10,0,111.0,396.0,2.7,12.9,490.0,247.07,190.63
2018,5,24,10,15,120.0,412.5,2.8,13.0,517.0,271.64,208.85
2018,5,24,10,30,129.0,429.0,2.9,13.1,544.0,297.94,229.23
2018,5,24,10,45,77.5,359.0,2.95,13.2,428.5,269.6,209.48
2018,5,24,11,0,26.0,289.0,3.0,13.3,313.0,215.85,168.94
2018,5,24,11,15,16.5,235.0,3.1,13.35,250.5,179.7,140.6
2018,5,24,11,30,7.0,181.0,3.2,13.4,188.0,141.67,110.3
2018,5,24,11,45,53.5,269.0,3.35,13.4,320.5,230.3,181.3
2018,5,24,12,0,100.0,357.0,3.5,13.4,453.0,328.49,258.69
2018,5,24,12,15,135.0,402.5,3.6,13.35,531.5,396.16,311.58
2018,5,24,12,30,170.0,448.0,3.7,13.3,610.0,469.22,368.17
2018,5,24,12,45,175.0,442.0,3.85,13.2,607.5,485.86,381.72
2018,5,24,13,0,180.0,436.0,4.0,13.1,605.0,502.03,395.15
2018,5,24,13,15,148.5,441.0,4.05,13.0,578.5,497.92,392.08
2018,5,24,13,30,117.0,446.0,4.1,12.9,552.0,491.15,386.91
2018,5,24,13,45,104.5,427.5,4.15,12.75,520.5,460.51,364.37
2018,5,24,14,0,92.0,409.0,4.2,12.6,489.0,442.35,351.16
2018,5,24,14,15,63.0,364.0,4.15,12.5,418.0,381.45,303.95
2018,5,24,14,30,34.0,319.0,4.1,12.4,347.0,317.12,253.32
2018,5,24,14,45,47.5,321.5,4.1,12.25,358.5,338.53,271.61
2018,5,24,15,0,61.0,324.0,4.1,12.1,370.0,361.04,290.6
2018,5,24,15,15,114.5,306.5,4.1,12.1,387.0,427.2,345.35
2018,5,24,15,30,168.0,289.0,4.1,12.1,404.0,470.33,381.87
2018,5,24,15,45,237.5,266.0,4.0,12.05,416.5,548.28,445.46
2018,5,24,16,0,307.0,243.0,3.9,12.0,429.0,600.16,488.71
2018,5,24,16,15,326.5,218.0,3.85,12.0,401.0,596.37,487.99
2018,5,24,16,30,346.0,193.0,3.8,12.0,373.0,590.12,485.75
2018,5,24,16,45,404.0,163.0,3.75,11.95,352.0,639.76,527.35
2018,5,24,17,0,462.0,133.0,3.7,11.9,331.0,659.58,545.68
2018,5,24,17,15,430.5,118.5,3.7,11.8,284.5,606.6,505.82
2018,5,24,17,30,399.0,104.0,3.7,11.7,238.0,552.75,464.52
2018,5,24,17,45,370.5,89.5,3.7,11.65,197.5,501.28,423.58
2018,5,24,18,0,342.0,75.0,3.7,11.6,157.0,449.67,380.75
2018,5,24,18,15,280.5,62.0,3.6,11.5,118.5,371.64,313.62
2018,5,24,18,30,219.0,49.0,3.5,11.4,80.0,297.1,246.72
2018,5,24,18,45,138.5,34.5,3.45,11.3,51.5,189.95,146.49
2018,5,24,19,0,58.0,20.0,3.4,11.2,23.0,88.64,0.0
2018,5,24,19,15,29.0,10.0,3.35,11.2,11.5,29.19,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,10.95,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.0,1.0,0.79,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.1,3.0,2.27,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.2,5.0,3.78,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.3,7.5,5.68,0.0
2018,5,25,6,0,0.0,10.0,3.3,11.4,10.0,7.58,1.17
2018,5,25,6,15,6.0,31.5,3.25,11.5,33.5,24.07,16.16
2018,5,25,6,30,12.0,53.0,3.2,11.6,57.0,40.97,31.47
2018,5,25,6,45,18.5,92.0,3.2,11.7,99.0,67.81,55.53
2018,5,25,7,0,25.0,131.0,3.2,11.8,141.0,92.83,77.64
2018,5,25,7,15,23.5,143.5,3.25,12.0,154.0,101.32,84.8
2018,5,25,7,30,22.0,156.0,3.3,12.2,167.0,113.56,95.18
2018,5,25,7,45,13.5,159.5,3.3,12.35,166.5,116.65,97.48
2018,5,25,8,0,5.0,163.0,3.3,12.5,166.0,119.56,99.62
2018,5,25,8,15,3.5,144.0,3.3,12.7,146.0,107.52,88.78
2018,5,25,8,30,2.0,125.0,3.3,12.9,126.0,94.71,77.37
2018,5,25,8,45,1.0,101.0,3.3,13.05,101.5,77.7,62.38
2018,5,25,9,0,0.0,77.0,3.3,13.2,77.0,59.41,46.33
2018,5,25,9,15,1.0,107.0,3.3,13.35,108.0,82.15,65.88
2018,5,25,9,30,2.0,137.0,3.3,13.5,139.0,103.7,84.18
2018,5,25,9,45,6.0,180.0,3.35,13.65,185.0,134.13,104.86
2018,5,25,10,0,10.0,223.0,3.4,13.8,231.0,164.91,129.19
2018,5,25,10,15,11.0,230.5,3.45,13.85,240.0,171.9,134.48
2018,5,25,10,30,12.0,238.0,3.5,13.9,249.0,179.07,140.05
2018,5,25,10,45,11.5,234.0,3.55,13.95,244.5,177.95,139.1
2018,5,25,11,0,11.0,230.0,3.6,14.0,240.0,176.63,138.04
2018,5,25,11,15,12.5,245.5,3.65,14.05,257.0,190.03,148.71
2018,5,25,11,30,14.0,261.0,3.7,14.1,274.0,203.84,159.68
2018,5,25,11,45,14.5,264.0,3.8,14.1,277.5,208.34,163.31
2018,5,25,12,0,15.0,267.0,3.9,14.1,281.0,212.91,167.04
2018,5,25,12,15,43.0,334.5,3.95,14.1,375.5,285.24,224.46
2018,5,25,12,30,71.0,402.0,4.0,14.1,470.0,362.87,285.2
2018,5,25,12,45,67.0,408.5,4.0,14.15,472.0,374.6,294.21
2018,5,25,13,0,63.0,415.0,4.0,14.2,474.0,386.13,303.22
2018,5,25,13,15,50.0,385.0,4.0,14.15,431.5,359.18,282.6
2018,5,25,13,30,37.0,355.0,4.0,14.1,389.0,329.62,259.86
2018,5,25,13,45,41.5,307.0,4.0,14.1,344.0,296.87,235.04
2018,5,25,14,0,46.0,259.0,4.0,14.1,299.0,262.68,208.9
2018,5,25,14,15,45.0,247.5,3.95,14.1,285.5,255.39,203.55
2018,5,25,14,30,44.0,236.0,3.9,14.1,272.0,247.54,197.7
2018,5,25,14,45,102.0,243.0,3.85,14.05,321.5,334.42,269.2
2018,5,25,15,0,160.0,250.0,3.8,14.0,371.0,405.16,327.06
2018,5,25,15,15,149.0,255.0,3.8,14.0,363.0,406.34,328.04
2018,5,25,15,30,138.0,260.0,3.8,14.0,355.0,407.45,329.26
2018,5,25,15,45,118.0,254.5,3.6,13.85,332.0,387.7,313.9
2018,5,25,16,0,98.0,249.0,3.4,13.7,309.0,343.46,279.31
2018,5,25,16,15,100.5,229.0,3.4,13.6,286.0,329.25,269.4
2018,5,25,16,30,103.0,209.0,3.4,13.5,263.0,337.79,277.37
2018,5,25,16,45,147.5,187.5,3.35,13.45,256.0,361.94,299.64
2018,5,25,17,0,192.0,166.0,3.3,13.4,249.0,383.99,320.12
2018,5,25,17,15,277.0,136.5,3.3,13.25,239.0,454.55,380.5
2018,5,25,17,30,362.0,107.0,3.3,13.1,229.0,521.06,436.36
2018,5,25,17,45,366.5,89.5,3.3,12.95,195.0,497.35,417.76
2018,5,25,18,0,371.0,72.0,3.3,12.8,161.0,471.41,396.1
2018,5,25,18,15,328.0,59.0,3.35,12.65,124.0,408.48,342.56
2018,5,25,18,30,285.0,46.0,3.4,12.5,87.0,347.52,287.98
2018,5,25,18,45,201.5,33.0,3.45,12.3,56.5,256.9,199.91
2018,5,25,19,0,118.0,20.0,3.5,12.1,26.0,148.15,0.0
2018,5,25,19,15,59.0,10.0,3.55,12.0,13.0,51.26,0.0
2018,5,25,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.0,4.7,11.2,1.0,0.0,0.0
2018,5,26,5,0,4.0,2.0,4.8,11.2,2.0,1.57,0.0
2018,5,26,5,15,111.5,19.5,4.9,11.25,31.0,14.81,0.0
2018,5,26,5,30,219.0,37.0,5.0,11.3,60.0,27.96,17.97
2018,5,26,5,45,204.0,33.5,5.05,11.4,64.0,25.49,16.91
2018,5,26,6,0,189.0,30.0,5.1,11.5,68.0,22.94,14.96
2018,5,26,6,15,94.5,31.0,5.05,11.6,50.0,23.89,15.96
2018,5,26,6,30,0.0,32.0,5.0,11.7,32.0,24.39,16.46
2018,5,26,6,45,0.0,52.0,5.0,11.8,52.0,39.78,30.32
2018,5,26,7,0,0.0,72.0,5.0,11.9,72.0,55.25,44.11
2018,5,26,7,15,5.5,102.5,4.9,11.95,105.0,77.27,63.57
2018,5,26,7,30,11.0,133.0,4.8,12.0,138.0,98.54,82.12
2018,5,26,7,45,10.5,153.0,4.75,12.1,158.5,112.42,93.97
2018,5,26,8,0,10.0,173.0,4.7,12.2,179.0,126.14,105.57
2018,5,26,8,15,6.0,166.0,4.6,12.25,169.5,122.26,101.81
2018,5,26,8,30,2.0,159.0,4.5,12.3,160.0,118.03,97.82
2018,5,26,8,45,4.0,175.5,4.4,12.35,178.0,129.51,107.44
2018,5,26,9,0,6.0,192.0,4.3,12.4,196.0,140.87,116.88
2018,5,26,9,15,7.0,199.5,4.15,12.5,204.5,146.2,121.1
2018,5,26,9,30,8.0,207.0,4.0,12.6,213.0,151.47,125.27
2018,5,26,9,45,9.5,218.0,3.9,12.7,225.5,159.8,126.02
2018,5,26,10,0,11.0,229.0,3.8,12.8,238.0,169.06,133.0
2018,5,26,10,15,12.0,238.5,3.75,12.9,249.0,177.51,139.47
2018,5,26,10,30,13.0,248.0,3.7,13.0,260.0,186.18,146.21
2018,5,26,10,45,11.0,225.0,3.6,13.1,235.0,171.49,134.37
2018,5,26,11,0,9.0,202.0,3.5,13.2,210.0,155.81,121.76
2018,5,26,11,15,9.0,202.0,3.55,13.3,210.5,157.01,122.73
2018,5,26,11,30,9.0,202.0,3.6,13.4,211.0,158.21,123.67
2018,5,26,11,45,10.5,218.0,3.65,13.45,228.5,172.12,134.85
2018,5,26,12,0,12.0,234.0,3.7,13.5,246.0,186.41,146.31
2018,5,26,12,15,15.0,268.5,3.85,13.6,283.0,216.1,170.0
2018,5,26,12,30,18.0,303.0,4.0,13.7,320.0,246.69,194.27
2018,5,26,12,45,32.5,352.5,4.1,13.75,383.0,305.15,240.56
2018,5,26,13,0,47.0,402.0,4.2,13.8,446.0,363.21,286.07
2018,5,26,13,15,66.0,414.5,4.35,13.85,475.0,397.02,312.95
2018,5,26,13,30,85.0,427.0,4.5,13.9,504.0,432.89,341.52
2018,5,26,13,45,130.5,396.5,4.65,13.95,511.5,471.24,373.05
2018,5,26,14,0,176.0,366.0,4.8,14.0,519.0,495.79,394.27
2018,5,26,14,15,115.0,354.5,4.95,13.95,453.0,440.32,350.69
2018,5,26,14,30,54.0,343.0,5.1,13.9,387.0,359.39,286.57
2018,5,26,14,45,43.0,320.0,5.25,13.85,354.0,332.33,265.84
2018,5,26,15,0,32.0,297.0,5.4,13.8,321.0,303.96,243.69
2018,5,26,15,15,48.5,293.5,5.4,13.8,328.0,322.64,259.96
2018,5,26,15,30,65.0,290.0,5.4,13.8,335.0,342.1,276.84
2018,5,26,15,45,126.5,277.0,5.6,13.6,356.5,421.94,344.0
2018,5,26,16,0,188.0,264.0,5.8,13.4,378.0,477.51,391.85
2018,5,26,16,15,257.0,229.5,5.85,13.2,372.0,538.72,444.3
2018,5,26,16,30,326.0,195.0,5.9,13.0,366.0,571.77,474.95
2018,5,26,16,45,463.0,152.0,5.9,12.85,367.5,685.71,570.42
2018,5,26,17,0,600.0,109.0,5.9,12.7,369.0,778.36,644.94
2018,5,26,17,15,588.5,99.5,5.85,12.5,327.0,747.78,622.76
2018,5,26,17,30,577.0,90.0,5.8,12.3,285.0,714.97,598.63
2018,5,26,17,45,520.5,81.5,5.75,12.15,235.5,638.95,538.65
2018,5,26,18,0,464.0,73.0,5.7,12.0,186.0,563.16,476.63
2018,5,26,18,15,382.0,63.0,5.55,11.9,141.5,462.24,390.98
2018,5,26,18,30,300.0,53.0,5.4,11.8,97.0,371.74,310.82
2018,5,26,18,45,196.0,38.0,5.25,11.65,62.5,261.52,206.02
2018,5,26,19,0,92.0,23.0,5.1,11.5,28.0,122.55,0.0
2018,5,26,19,15,46.0,11.5,4.95,11.5,14.0,42.9,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,4,45,9.5,3.0,2.0,10.65,3.0,0.0,0.0
2018,5,27,5,0,19.0,6.0,1.9,10.8,6.0,4.72,0.0
2018,5,27,5,15,57.5,16.5,1.95,11.05,21.5,12.68,0.0
2018,5,27,5,30,96.0,27.0,2.0,11.3,37.0,20.63,11.88
2018,5,27,5,45,187.0,40.0,2.0,11.55,73.0,29.98,20.93
2018,5,27,6,0,278.0,53.0,2.0,11.8,109.0,39.74,30.03
2018,5,27,6,15,139.0,64.0,1.9,12.05,92.0,47.07,36.82
2018,5,27,6,30,0.0,75.0,1.8,12.3,75.0,56.45,45.28
2018,5,27,6,45,15.0,105.5,1.7,12.55,111.5,77.79,64.21
2018,5,27,7,0,30.0,136.0,1.6,12.8,148.0,95.9,79.96
2018,5,27,7,15,75.5,169.5,1.65,13.1,205.0,117.1,98.13
2018,5,27,7,30,121.0,203.0,1.7,13.4,262.0,133.45,111.81
2018,5,27,7,45,144.0,226.5,1.7,13.65,304.0,146.89,122.83
2018,5,27,8,0,167.0,250.0,1.7,13.9,346.0,159.93,133.38
2018,5,27,8,15,163.5,270.5,1.8,14.15,371.0,170.44,141.73
2018,5,27,8,30,160.0,291.0,1.9,14.4,396.0,180.49,149.66
2018,5,27,8,45,195.5,307.5,2.0,14.6,444.0,189.41,156.62
2018,5,27,9,0,231.0,324.0,2.1,14.8,492.0,198.06,163.34
2018,5,27,9,15,315.0,321.0,2.2,15.0,563.5,184.58,151.68
2018,5,27,9,30,399.0,318.0,2.3,15.2,635.0,170.3,139.44
2018,5,27,9,45,458.0,303.5,2.4,15.4,682.0,182.24,132.33
2018,5,27,10,0,517.0,289.0,2.5,15.6,729.0,216.49,148.48
2018,5,27,10,15,454.0,330.5,2.6,15.8,725.5,264.02,186.32
2018,5,27,10,30,391.0,372.0,2.7,16.0,722.0,305.81,222.56
2018,5,27,10,45,493.0,329.5,2.75,16.15,781.0,345.32,252.29
2018,5,27,11,0,595.0,287.0,2.8,16.3,840.0,387.94,286.32
2018,5,27,11,15,759.0,200.0,2.9,16.4,915.5,444.85,331.82
2018,5,27,11,30,923.0,113.0,3.0,16.5,991.0,511.46,386.1
2018,5,27,11,45,923.5,112.5,3.1,16.55,995.5,563.37,430.26
2018,5,27,12,0,924.0,112.0,3.2,16.6,1000.0,614.09,472.43
2018,5,27,12,15,923.0,112.5,3.3,16.65,997.5,663.23,512.34
2018,5,27,12,30,922.0,113.0,3.4,16.7,995.0,710.66,550.06
2018,5,27,12,45,919.5,113.0,3.55,16.75,985.5,754.68,584.76
2018,5,27,13,0,917.0,113.0,3.7,16.8,976.0,796.35,616.91
2018,5,27,13,15,914.0,112.0,3.75,16.8,959.0,834.21,644.18
2018,5,27,13,30,911.0,111.0,3.8,16.8,942.0,869.2,669.4
2018,5,27,13,45,905.5,110.5,3.9,16.75,918.5,899.48,691.72
2018,5,27,14,0,900.0,110.0,4.0,16.7,895.0,926.51,711.88
2018,5,27,14,15,893.5,108.0,4.0,16.65,864.5,947.79,727.59
2018,5,27,14,30,887.0,106.0,4.0,16.6,834.0,965.53,741.0
2018,5,27,14,45,878.0,104.0,4.0,16.55,798.0,977.28,750.43
2018,5,27,15,0,869.0,102.0,4.0,16.5,762.0,985.38,757.55
2018,5,27,15,15,857.0,100.0,4.0,16.5,721.0,986.86,760.13
2018,5,27,15,30,845.0,98.0,4.0,16.5,680.0,984.73,760.44
2018,5,27,15,45,831.0,95.0,3.85,16.3,635.5,975.88,755.86
2018,5,27,16,0,817.0,92.0,3.7,16.1,591.0,976.77,758.26
2018,5,27,16,15,799.0,88.5,3.6,15.9,543.0,956.29,746.05
2018,5,27,16,30,781.0,85.0,3.5,15.7,495.0,932.62,731.72
2018,5,27,16,45,755.5,81.5,3.4,15.5,445.0,898.38,709.74
2018,5,27,17,0,730.0,78.0,3.3,15.3,395.0,861.54,685.58
2018,5,27,17,15,694.5,73.0,3.2,15.05,344.0,810.64,650.65
2018,5,27,17,30,659.0,68.0,3.1,14.8,293.0,764.93,618.57
2018,5,27,17,45,608.5,62.5,2.95,14.5,243.5,697.33,568.34
2018,5,27,18,0,558.0,57.0,2.8,14.2,194.0,629.94,516.1
2018,5,27,18,15,481.5,50.0,2.65,13.95,148.5,538.21,441.97
2018,5,27,18,30,405.0,43.0,2.5,13.7,103.0,449.29,366.45
2018,5,27,18,45,286.5,32.5,2.4,13.45,67.0,326.34,255.19
2018,5,27,19,0,168.0,22.0,2.3,13.2,31.0,192.34,24.53
2018,5,27,19,15,84.0,11.0,2.2,13.1,15.5,70.5,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.5,11.5,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.5,11.6,11.0,7.87,0.0
2018,5,28,5,15,186.0,22.5,1.5,11.85,39.5,18.47,1.62
2018,5,28,5,30,309.0,35.0,1.5,12.1,68.0,28.76,18.78
2018,5,28,5,45,402.0,43.5,1.5,12.35,110.0,35.57,25.8
2018,5,28,6,0,495.0,52.0,1.5,12.6,152.0,42.46,32.37
2018,5,28,6,15,557.0,57.5,1.45,12.9,200.0,46.82,36.48
2018,5,28,6,30,619.0,63.0,1.4,13.2,248.0,51.25,40.48
2018,5,28,6,45,662.0,67.5,1.35,13.55,299.0,54.76,43.51
2018,5,28,7,0,705.0,72.0,1.3,13.9,350.0,63.02,50.65
2018,5,28,7,15,736.0,75.5,1.25,14.35,401.0,65.77,52.81
2018,5,28,7,30,767.0,79.0,1.2,14.8,452.0,68.5,54.91
2018,5,28,7,45,790.5,82.0,1.2,15.3,502.0,70.68,56.49
2018,5,28,8,0,814.0,85.0,1.2,15.8,552.0,72.79,58.01
2018,5,28,8,15,831.5,87.5,1.25,16.1,599.0,82.99,66.52
2018,5,28,8,30,849.0,90.0,1.3,16.4,646.0,85.04,67.98
2018,5,28,8,45,863.0,91.0,1.35,16.75,689.0,85.98,68.49
2018,5,28,9,0,877.0,92.0,1.4,17.1,732.0,86.8,68.92
2018,5,28,9,15,885.0,95.5,1.45,17.35,770.5,88.69,70.29
2018,5,28,9,30,893.0,99.0,1.5,17.6,809.0,90.37,71.49
2018,5,28,9,45,898.5,101.5,1.55,17.85,841.5,121.36,72.97
2018,5,28,10,0,904.0,104.0,1.6,18.1,874.0,177.21,100.73
2018,5,28,10,15,909.5,105.5,1.7,18.25,901.0,233.28,141.09
2018,5,28,10,30,915.0,107.0,1.8,18.4,928.0,289.9,187.93
2018,5,28,10,45,919.5,108.0,1.9,18.6,948.5,346.29,237.0
2018,5,28,11,0,924.0,109.0,2.0,18.8,969.0,402.71,286.47
2018,5,28,11,15,926.0,109.5,2.1,18.9,981.5,457.63,334.35
2018,5,28,11,30,928.0,110.0,2.2,19.0,994.0,511.93,380.67
2018,5,28,11,45,928.5,111.0,2.3,19.1,999.5,564.99,424.84
2018,5,28,12,0,929.0,112.0,2.4,19.2,1005.0,616.92,466.98
2018,5,28,12,15,929.0,111.5,2.55,19.2,1003.0,666.17,506.54
2018,5,28,12,30,929.0,111.0,2.7,19.2,1001.0,713.73,544.03
2018,5,28,12,45,928.0,110.5,2.8,19.25,992.0,758.66,578.56
2018,5,28,13,0,927.0,110.0,2.9,19.3,983.0,801.31,610.48
2018,5,28,13,15,923.0,109.0,3.0,19.25,965.5,838.65,637.22
2018,5,28,13,30,919.0,108.0,3.1,19.2,948.0,873.03,661.94
2018,5,28,13,45,913.0,108.0,3.25,19.15,924.0,903.5,684.35
2018,5,28,14,0,907.0,108.0,3.4,19.1,900.0,930.69,704.65
2018,5,28,14,15,899.5,106.5,3.45,19.05,869.5,951.67,720.17
2018,5,28,14,30,892.0,105.0,3.5,19.0,839.0,969.07,733.44
2018,5,28,14,45,882.5,104.0,3.55,18.9,803.0,981.47,743.63
2018,5,28,15,0,873.0,103.0,3.6,18.8,767.0,990.25,751.57
2018,5,28,15,15,861.0,100.5,3.6,18.8,725.5,991.26,753.8
2018,5,28,15,30,849.0,98.0,3.6,18.8,684.0,988.63,753.77
2018,5,28,15,45,833.5,96.0,3.55,18.55,639.0,979.47,749.81
2018,5,28,16,0,818.0,94.0,3.5,18.3,594.0,980.18,752.85
2018,5,28,16,15,799.0,90.0,3.45,18.1,545.5,958.1,740.0
2018,5,28,16,30,780.0,86.0,3.4,17.9,497.0,932.81,725.05
2018,5,28,16,45,754.5,82.0,3.35,17.7,446.5,897.97,703.19
2018,5,28,17,0,729.0,78.0,3.3,17.5,396.0,860.53,679.15
2018,5,28,17,15,694.0,73.5,3.2,17.15,345.5,810.81,645.62
2018,5,28,17,30,659.0,69.0,3.1,16.8,295.0,766.37,615.0
2018,5,28,17,45,609.5,63.5,3.0,16.45,245.5,699.71,566.26
2018,5,28,18,0,560.0,58.0,2.9,16.1,196.0,633.19,515.42
2018,5,28,18,15,485.5,50.5,2.8,15.7,150.5,542.46,443.05
2018,5,28,18,30,411.0,43.0,2.7,15.3,105.0,454.52,369.17
2018,5,28,18,45,293.5,33.0,2.6,14.9,69.0,332.63,260.2
2018,5,28,19,0,176.0,23.0,2.5,14.5,33.0,201.25,45.04
2018,5,28,19,15,88.0,11.5,2.4,14.3,16.5,73.87,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,2.15,12.0,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,2.3,12.1,12.0,8.65,0.0
2018,5,29,5,15,174.0,24.5,2.4,12.3,40.5,18.62,2.43
2018,5,29,5,30,288.0,38.0,2.5,12.5,69.0,29.0,18.98
2018,5,29,5,45,380.5,47.0,2.6,12.75,110.5,38.27,28.12
2018,5,29,6,0,473.0,56.0,2.7,13.0,152.0,45.43,34.94
2018,5,29,6,15,536.0,62.0,2.65,13.25,200.0,50.01,39.26
2018,5,29,6,30,599.0,68.0,2.6,13.5,248.0,54.67,43.46
2018,5,29,6,45,643.0,73.5,2.6,13.8,299.0,58.74,46.99
2018,5,29,7,0,687.0,79.0,2.6,14.1,350.0,62.79,50.39
2018,5,29,7,15,718.0,83.0,2.65,14.35,400.5,70.93,57.36
2018,5,29,7,30,749.0,87.0,2.7,14.6,451.0,73.8,59.6
2018,5,29,7,45,772.5,90.5,2.7,14.85,501.0,76.09,61.32
2018,5,29,8,0,796.0,94.0,2.7,15.1,551.0,78.3,62.97
2018,5,29,8,15,813.0,97.0,2.8,15.3,598.0,79.93,64.12
2018,5,29,8,30,830.0,100.0,2.9,15.5,645.0,81.46,65.19
2018,5,29,8,45,843.0,103.0,3.0,15.75,688.0,92.22,74.17
2018,5,29,9,0,856.0,106.0,3.1,16.0,731.0,93.9,75.34
2018,5,29,9,15,871.0,105.5,3.2,16.15,770.5,93.61,74.88
2018,5,29,9,30,886.0,105.0,3.3,16.3,810.0,93.26,74.38
2018,5,29,9,45,899.5,103.0,3.4,16.45,844.5,122.67,74.32
2018,5,29,10,0,913.0,101.0,3.5,16.6,879.0,177.1,101.17
2018,5,29,10,15,918.0,103.0,3.6,16.7,906.0,233.77,142.68
2018,5,29,10,30,923.0,105.0,3.7,16.8,933.0,290.95,190.84
2018,5,29,10,45,926.5,106.0,3.8,16.9,953.0,347.4,241.05
2018,5,29,11,0,930.0,107.0,3.9,17.0,973.0,403.77,291.68
2018,5,29,11,15,932.0,108.5,4.05,17.05,986.5,459.56,341.44
2018,5,29,11,30,934.0,110.0,4.2,17.1,1000.0,514.76,389.74
2018,5,29,11,45,934.5,110.5,4.35,17.1,1005.5,567.75,435.44
2018,5,29,12,0,935.0,111.0,4.5,17.1,1011.0,619.59,479.2
2018,5,29,12,15,933.5,112.0,4.7,17.0,1009.0,669.21,520.71
2018,5,29,12,30,932.0,113.0,4.9,16.9,1007.0,717.1,560.17
2018,5,29,12,45,928.5,115.0,5.15,16.8,998.0,762.37,597.26
2018,5,29,13,0,925.0,117.0,5.4,16.7,989.0,805.31,631.98
2018,5,29,13,15,920.5,117.5,5.6,16.45,972.5,843.66,661.75
2018,5,29,13,30,916.0,118.0,5.8,16.2,956.0,879.13,689.55
2018,5,29,13,45,908.5,119.0,6.05,16.0,932.0,909.42,713.87
2018,5,29,14,0,901.0,120.0,6.3,15.8,908.0,936.4,735.99
2018,5,29,14,15,893.0,119.5,6.45,15.55,878.0,958.11,754.11
2018,5,29,14,30,885.0,119.0,6.6,15.3,848.0,976.3,769.89
2018,5,29,14,45,873.5,119.0,6.7,15.1,812.0,988.05,780.81
2018,5,29,15,0,862.0,119.0,6.8,14.9,776.0,996.18,789.32
2018,5,29,15,15,849.5,116.5,6.8,14.9,734.5,1011.28,801.99
2018,5,29,15,30,837.0,114.0,6.8,14.9,693.0,1008.51,801.78
2018,5,29,15,45,820.5,111.5,6.85,14.5,647.5,997.99,797.63
2018,5,29,16,0,804.0,109.0,6.9,14.1,602.0,983.89,790.95
2018,5,29,16,15,780.5,106.5,6.9,13.85,553.0,959.17,775.69
2018,5,29,16,30,757.0,104.0,6.9,13.6,504.0,938.54,763.48
2018,5,29,16,45,726.0,101.0,6.9,13.35,453.0,900.22,737.66
2018,5,29,17,0,695.0,98.0,6.9,13.1,402.0,859.46,709.56
2018,5,29,17,15,653.0,93.0,6.9,12.85,350.0,803.18,668.64
2018,5,29,17,30,611.0,88.0,6.9,12.6,298.0,745.47,625.39
2018,5,29,17,45,552.0,81.0,6.9,12.35,247.5,668.29,564.84
2018,5,29,18,0,493.0,74.0,6.9,12.1,197.0,591.2,501.95
2018,5,29,18,15,417.5,64.0,6.85,11.95,151.5,494.56,419.87
2018,5,29,18,30,342.0,54.0,6.8,11.8,106.0,408.15,343.15
2018,5,29,18,45,211.0,38.0,6.7,11.65,66.5,271.94,218.54
2018,5,29,19,0,80.0,22.0,6.6,11.5,27.0,110.65,31.99
2018,5,29,19,15,40.0,11.0,6.5,11.45,13.5,38.14,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,10.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.55,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.6,3.0,2.36,0.0
2018,5,30,5,15,0.5,4.0,7.5,10.7,4.0,3.02,0.0
2018,5,30,5,30,0.0,5.0,7.5,10.8,5.0,3.78,0.0
2018,5,30,5,45,0.0,6.5,7.5,10.85,6.5,4.92,0.0
2018,5,30,6,0,0.0,8.0,7.5,10.9,8.0,6.06,0.0
2018,5,30,6,15,0.0,23.0,7.5,11.0,23.0,17.5,10.21
2018,5,30,6,30,0.0,38.0,7.5,11.1,38.0,29.0,20.66
2018,5,30,6,45,11.5,65.5,7.45,11.2,70.0,50.39,39.94
2018,5,30,7,0,23.0,93.0,7.4,11.3,102.0,69.23,56.73
2018,5,30,7,15,47.0,131.5,7.4,11.35,153.5,94.68,79.22
2018,5,30,7,30,71.0,170.0,7.4,11.4,205.0,118.82,100.28
2018,5,30,7,45,62.0,179.5,7.35,11.45,212.0,125.12,105.44
2018,5,30,8,0,53.0,189.0,7.3,11.5,219.0,131.2,110.39
2018,5,30,8,15,36.0,200.0,7.3,11.6,221.0,137.72,115.68
2018,5,30,8,30,19.0,211.0,7.3,11.7,223.0,152.21,127.86
2018,5,30,8,45,15.0,215.0,7.25,11.8,225.0,155.4,130.22
2018,5,30,9,0,11.0,219.0,7.2,11.9,227.0,158.47,132.48
2018,5,30,9,15,30.5,266.5,7.2,12.05,290.5,175.7,146.88
2018,5,30,9,30,50.0,314.0,7.2,12.2,354.0,200.94,168.01
2018,5,30,9,45,88.0,355.0,7.2,12.4,428.5,228.55,180.52
2018,5,30,10,0,126.0,396.0,7.2,12.6,503.0,249.63,193.89
2018,5,30,10,15,104.5,406.5,7.2,12.75,497.5,280.69,218.97
2018,5,30,10,30,83.0,417.0,7.2,12.9,492.0,294.1,230.57
2018,5,30,10,45,70.5,414.5,7.2,13.05,479.0,300.52,236.37
2018,5,30,11,0,58.0,412.0,7.2,13.2,466.0,305.12,240.63
2018,5,30,11,15,73.0,422.0,7.25,13.25,491.0,327.26,258.29
2018,5,30,11,30,88.0,432.0,7.3,13.3,516.0,351.47,277.75
2018,5,30,11,45,86.5,443.0,7.35,13.35,526.0,369.85,292.71
2018,5,30,12,0,85.0,454.0,7.4,13.4,536.0,388.56,307.82
2018,5,30,12,15,122.5,465.5,7.5,13.35,583.5,433.62,344.1
2018,5,30,12,30,160.0,477.0,7.6,13.3,631.0,483.7,384.36
2018,5,30,12,45,202.5,466.0,7.65,13.25,658.5,523.58,416.95
2018,5,30,13,0,245.0,455.0,7.7,13.2,686.0,574.34,457.98
2018,5,30,13,15,257.0,444.0,7.75,13.15,682.5,597.09,476.81
2018,5,30,13,30,269.0,433.0,7.8,13.1,679.0,619.07,495.14
2018,5,30,13,45,409.0,362.0,7.85,13.05,725.5,711.36,571.08
2018,5,30,14,0,549.0,291.0,7.9,13.0,772.0,796.36,641.14
2018,5,30,14,15,684.5,222.0,7.9,12.9,800.5,886.85,714.74
2018,5,30,14,30,820.0,153.0,7.9,12.8,829.0,962.59,773.37
2018,5,30,14,45,720.5,186.0,7.85,12.75,761.0,931.4,750.92
2018,5,30,15,0,621.0,219.0,7.8,12.7,693.0,884.75,716.52
2018,5,30,15,15,574.0,222.0,7.8,12.7,641.5,846.09,688.3
2018,5,30,15,30,527.0,225.0,7.8,12.7,590.0,813.27,664.01
2018,5,30,15,45,639.5,177.0,7.85,12.5,590.5,894.88,731.07
2018,5,30,16,0,752.0,129.0,7.9,12.3,591.0,961.67,784.57
2018,5,30,16,15,715.5,127.0,7.9,12.15,538.0,924.97,759.07
2018,5,30,16,30,679.0,125.0,7.9,12.0,485.0,885.3,731.42
2018,5,30,16,45,654.5,120.0,7.9,11.85,438.5,851.55,708.05
2018,5,30,17,0,630.0,115.0,7.9,11.7,392.0,815.25,682.27
2018,5,30,17,15,567.0,107.5,7.85,11.5,333.0,735.95,621.5
2018,5,30,17,30,504.0,100.0,7.8,11.3,274.0,647.58,551.78
2018,5,30,17,45,459.5,94.0,7.7,11.1,233.0,590.37,505.64
2018,5,30,18,0,415.0,88.0,7.6,10.9,192.0,533.97,458.31
2018,5,30,18,15,330.5,76.0,7.5,10.8,147.0,435.27,372.84
2018,5,30,18,30,246.0,64.0,7.4,10.7,102.0,341.32,288.2
2018,5,30,18,45,153.5,46.0,7.3,10.55,67.0,224.24,180.82
2018,5,30,19,0,61.0,28.0,7.2,10.4,32.0,100.35,35.4
2018,5,30,19,15,30.5,14.5,7.15,10.45,16.5,33.9,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.5,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,6.2,10.5,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,6.2,10.5,12.0,8.65,0.0
2018,5,31,5,15,111.5,27.5,6.2,10.6,39.0,20.45,4.61
2018,5,31,5,30,198.0,44.0,6.2,10.7,66.0,32.84,22.48
2018,5,31,5,45,196.0,46.0,6.25,10.8,77.0,34.26,24.79
2018,5,31,6,0,194.0,48.0,6.3,10.9,88.0,35.54,26.35
2018,5,31,6,15,97.0,48.5,6.35,11.0,68.5,36.17,27.11
2018,5,31,6,30,0.0,49.0,6.4,11.1,49.0,37.47,28.33
2018,5,31,6,45,8.0,73.5,6.45,11.2,76.5,56.19,45.17
2018,5,31,7,0,16.0,98.0,6.5,11.3,104.0,73.81,60.83
2018,5,31,7,15,75.0,149.0,6.5,11.4,184.5,105.64,88.92
2018,5,31,7,30,134.0,200.0,6.5,11.5,265.0,132.25,112.03
2018,5,31,7,45,131.0,215.0,6.5,11.65,284.5,140.84,119.09
2018,5,31,8,0,128.0,230.0,6.5,11.8,304.0,149.1,125.82
2018,5,31,8,15,142.5,251.0,6.5,11.95,339.5,160.47,135.2
2018,5,31,8,30,157.0,272.0,6.5,12.1,375.0,171.44,144.18
2018,5,31,8,45,142.5,290.0,6.5,12.25,388.5,179.73,150.81
2018,5,31,9,0,128.0,308.0,6.5,12.4,402.0,187.56,157.05
2018,5,31,9,15,158.5,333.0,6.55,12.55,455.5,199.55,166.81
2018,5,31,9,30,189.0,358.0,6.6,12.7,509.0,211.0,176.09
2018,5,31,9,45,207.0,364.5,6.7,12.85,536.0,225.58,174.9
2018,5,31,10,0,225.0,371.0,6.8,13.0,563.0,234.18,177.01
2018,5,31,10,15,243.0,389.5,6.8,13.05,603.0,268.18,202.49
2018,5,31,10,30,261.0,408.0,6.8,13.1,643.0,305.19,232.02
2018,5,31,10,45,259.0,419.5,6.85,13.15,657.0,335.49,257.82
2018,5,31,11,0,257.0,431.0,6.9,13.2,671.0,366.23,284.13
2018,5,31,11,15,360.0,391.5,6.9,13.25,732.5,409.9,319.0
2018,5,31,11,30,463.0,352.0,6.9,13.3,794.0,457.5,358.2
2018,5,31,11,45,478.5,351.0,6.95,13.3,810.0,500.9,394.97
2018,5,31,12,0,494.0,350.0,7.0,13.3,826.0,545.52,432.27
2018,5,31,12,15,681.5,255.0,6.9,13.35,910.0,626.57,498.87
2018,5,31,12,30,869.0,160.0,6.8,13.4,994.0,707.99,566.13
2018,5,31,12,45,800.5,188.0,6.75,13.4,950.5,736.91,589.2
2018,5,31,13,0,732.0,216.0,6.7,13.4,907.0,756.91,604.9
2018,5,31,13,15,740.5,205.5,6.65,13.4,894.0,793.1,634.0
2018,5,31,13,30,749.0,195.0,6.6,13.4,881.0,818.83,655.17
2018,5,31,13,45,815.5,165.0,6.5,13.4,894.5,883.06,703.92
2018,5,31,14,0,882.0,135.0,6.4,13.4,908.0,932.52,740.5
2018,5,31,14,15,875.5,132.5,6.4,13.35,878.0,953.69,756.91
2018,5,31,14,30,869.0,130.0,6.4,13.3,848.0,971.33,771.01
2018,5,31,14,45,860.5,127.5,6.35,13.3,812.0,983.49,780.84
2018,5,31,15,0,852.0,125.0,6.3,13.3,776.0,1006.58,798.82
2018,5,31,15,15,839.0,122.5,6.3,13.3,734.5,1007.08,800.75
2018,5,31,15,30,826.0,120.0,6.3,13.3,693.0,1003.83,800.24
2018,5,31,15,45,809.5,116.5,6.3,13.1,647.5,992.2,794.38
2018,5,31,16,0,793.0,113.0,6.3,12.9,602.0,976.99,786.02
2018,5,31,16,15,771.5,109.5,6.3,12.8,553.0,953.23,771.06
2018,5,31,16,30,750.0,106.0,6.3,12.7,504.0,933.81,759.35
2018,5,31,16,45,721.0,101.5,6.25,12.55,453.0,895.67,733.23
2018,5,31,17,0,692.0,97.0,6.2,12.4,402.0,855.09,704.91
2018,5,31,17,15,652.5,92.0,6.2,12.2,351.0,801.41,666.12
2018,5,31,17,30,613.0,87.0,6.2,12.0,300.0,746.27,625.05
2018,5,31,17,45,557.5,79.5,6.15,11.8,249.5,671.91,566.91
2018,5,31,18,0,502.0,72.0,6.1,11.6,199.0,597.69,506.61
2018,5,31,18,15,422.0,63.0,6.0,11.4,153.5,500.7,424.82
2018,5,31,18,30,342.0,54.0,5.9,11.2,108.0,407.63,343.17
2018,5,31,18,45,233.0,41.0,5.8,11.0,72.0,294.36,238.71
2018,5,31,19,0,124.0,28.0,5.7,10.8,36.0,172.53,74.54
2018,5,31,19,15,63.5,15.0,5.6,10.75,19.0,58.66,0.0
2018,5,31,19,30,3.0,2.0,5.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,6.0,3.55,10.05,6.5,0.0,0.0
2018,6,1,5,0,53.0,12.0,3.6,10.2,13.0,9.44,0.0
2018,6,1,5,15,162.0,26.0,3.5,10.35,41.5,19.69,4.75
2018,6,1,5,30,271.0,40.0,3.4,10.5,70.0,30.36,20.45
2018,6,1,5,45,345.0,49.5,3.35,10.65,108.0,37.72,27.92
2018,6,1,6,0,419.0,59.0,3.3,10.8,146.0,47.29,36.95
2018,6,1,6,15,502.5,66.0,3.15,11.0,198.0,52.69,42.03
2018,6,1,6,30,586.0,73.0,3.0,11.2,250.0,58.19,47.03
2018,6,1,6,45,629.5,78.5,2.85,11.4,300.5,62.1,50.45
2018,6,1,7,0,673.0,84.0,2.7,11.6,351.0,65.99,53.75
2018,6,1,7,15,706.0,88.0,2.6,11.9,402.0,68.63,55.86
2018,6,1,7,30,739.0,92.0,2.5,12.2,453.0,77.13,63.1
2018,6,1,7,45,764.0,95.0,2.4,12.45,503.0,78.96,64.42
2018,6,1,8,0,789.0,98.0,2.3,12.7,553.0,80.76,65.7
2018,6,1,8,15,808.5,100.5,2.2,13.05,600.5,82.02,66.49
2018,6,1,8,30,828.0,103.0,2.1,13.4,648.0,83.22,67.23
2018,6,1,8,45,843.5,105.0,2.05,13.8,692.0,93.33,75.66
2018,6,1,9,0,859.0,107.0,2.0,14.2,736.0,94.51,76.34
2018,6,1,9,15,874.5,106.5,2.0,14.5,776.0,94.23,75.84
2018,6,1,9,30,890.0,106.0,2.0,14.8,816.0,93.87,75.29
2018,6,1,9,45,904.0,104.0,2.0,15.1,851.0,124.49,75.5
2018,6,1,10,0,918.0,102.0,2.0,15.4,886.0,179.09,102.63
2018,6,1,10,15,924.0,103.0,2.1,15.65,913.0,235.51,143.85
2018,6,1,10,30,930.0,104.0,2.2,15.9,940.0,292.53,191.6
2018,6,1,10,45,933.5,105.5,2.3,16.15,960.5,349.5,241.8
2018,6,1,11,0,937.0,107.0,2.4,16.4,981.0,406.39,292.28
2018,6,1,11,15,939.5,107.5,2.55,16.7,994.0,461.99,341.17
2018,6,1,11,30,942.0,108.0,2.7,17.0,1007.0,517.01,388.49
2018,6,1,11,45,943.0,108.0,2.8,17.3,1012.5,570.17,433.02
2018,6,1,12,0,944.0,108.0,2.9,17.6,1018.0,622.2,475.44
2018,6,1,12,15,944.0,107.5,3.05,17.7,1016.0,671.93,515.61
2018,6,1,12,30,944.0,107.0,3.2,17.8,1014.0,719.97,553.63
2018,6,1,12,45,942.0,107.5,3.4,17.95,1005.0,765.43,589.13
2018,6,1,13,0,940.0,108.0,3.6,18.1,996.0,808.58,621.91
2018,6,1,13,15,937.0,106.5,3.8,18.1,979.0,846.69,649.84
2018,6,1,13,30,934.0,105.0,4.0,18.1,962.0,881.86,675.76
2018,6,1,13,45,929.0,104.0,4.2,18.1,938.0,912.67,698.7
2018,6,1,14,0,924.0,103.0,4.4,18.1,914.0,940.17,719.6
2018,6,1,14,15,917.0,102.0,4.55,18.0,883.5,962.42,737.35
2018,6,1,14,30,910.0,101.0,4.7,17.9,853.0,981.12,752.85
2018,6,1,14,45,901.5,99.0,4.85,17.8,817.0,993.73,764.31
2018,6,1,15,0,893.0,97.0,5.0,17.7,781.0,1002.64,773.43
2018,6,1,15,15,881.5,95.5,5.0,17.7,740.0,1005.44,776.96
2018,6,1,15,30,870.0,94.0,5.0,17.7,699.0,1004.6,778.17
2018,6,1,15,45,855.5,91.5,5.3,17.35,653.5,995.97,777.48
2018,6,1,16,0,841.0,89.0,5.6,17.0,608.0,983.86,774.23
2018,6,1,16,15,822.0,86.0,5.65,16.65,559.5,976.08,772.39
2018,6,1,16,30,803.0,83.0,5.7,16.3,511.0,952.06,758.73
2018,6,1,16,45,777.5,80.0,5.75,16.0,460.5,918.45,737.74
2018,6,1,17,0,752.0,77.0,5.8,15.7,410.0,882.19,714.37
2018,6,1,17,15,717.5,72.5,5.7,15.3,358.5,832.76,679.88
2018,6,1,17,30,683.0,68.0,5.6,14.9,307.0,781.59,643.05
2018,6,1,17,45,634.5,63.0,5.5,14.5,257.0,722.57,598.68
2018,6,1,18,0,586.0,58.0,5.4,14.1,207.0,657.14,547.18
2018,6,1,18,15,513.5,51.0,5.15,13.75,160.5,568.17,473.66
2018,6,1,18,30,441.0,44.0,4.9,13.4,114.0,481.75,398.95
2018,6,1,18,45,328.0,35.0,4.6,13.1,77.0,363.24,292.21
2018,6,1,19,0,215.0,26.0,4.3,12.8,40.0,236.68,114.67
2018,6,1,19,15,113.0,14.0,4.05,12.7,21.0,94.46,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.45,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.2,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.3,14.0,9.44,0.0
2018,6,2,5,15,219.5,23.5,1.45,11.55,44.0,19.33,4.94
2018,6,2,5,30,349.0,35.0,1.4,11.8,74.0,28.86,19.11
2018,6,2,5,45,440.0,42.5,1.35,12.0,117.0,34.94,25.36
2018,6,2,6,0,531.0,50.0,1.3,12.2,160.0,41.16,31.31
2018,6,2,6,15,589.5,56.0,1.3,12.5,209.0,45.99,35.82
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,50.86,40.2
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,58.49,46.92
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,61.91,49.77
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,64.36,51.68
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,66.8,53.54
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,69.05,55.22
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,79.38,63.9
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,81.31,65.22
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,83.1,66.44
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,84.94,67.69
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,86.62,68.81
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,89.0,70.55
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,91.12,72.06
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,124.89,74.8
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,181.37,103.65
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,237.27,143.98
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,293.74,190.57
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,349.68,239.09
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,405.56,287.82
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,460.68,335.43
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,515.29,381.52
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,568.21,424.91
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,620.07,466.19
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,670.2,505.58
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,718.87,543.0
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,764.25,577.47
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,807.45,609.33
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,846.38,637.19
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,882.44,663.12
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,912.85,685.07
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,939.93,704.88
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,962.69,722.41
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,981.94,737.77
