Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,994.66,748.56
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,1003.69,757.1
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,1005.46,759.82
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,1003.53,760.26
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,994.52,758.36
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,982.06,754.17
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,974.07,751.97
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,949.75,738.33
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,915.08,717.28
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,877.77,693.96
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,827.97,660.41
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,783.24,629.66
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,717.75,582.01
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,652.22,532.21
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,562.26,460.48
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,474.79,387.27
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,356.12,283.63
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,234.26,121.45
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,90.82,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,9.44,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,20.13,5.72
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,30.41,20.42
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,36.39,26.59
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,42.51,32.46
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,47.27,36.9
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,52.08,41.22
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,55.58,44.25
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,63.89,51.46
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,66.62,53.62
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,69.32,55.72
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,71.47,57.31
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,73.56,58.83
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,83.74,67.37
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,85.75,68.82
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,87.5,70.06
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,89.09,71.17
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,90.38,72.07
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,91.5,72.83
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,124.26,74.76
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,179.83,103.12
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,235.76,144.0
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,292.35,191.45
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,349.34,241.98
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,405.69,292.39
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,460.07,340.74
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,512.22,386.09
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,561.75,428.12
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,607.04,465.22
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,653.18,502.3
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,697.22,537.02
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,738.08,569.09
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,776.96,599.31
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,820.51,633.37
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,854.47,660.64
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,895.31,690.94
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,933.55,719.51
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,954.97,736.44
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,972.84,751.16
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,978.65,757.24
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,995.38,771.24
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,1001.41,776.98
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,1003.73,780.36
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,995.84,778.54
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,997.78,783.89
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,976.51,771.71
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,951.98,757.3
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,917.71,735.46
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,880.77,711.31
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,832.23,677.96
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,789.04,647.68
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,722.28,597.89
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,655.51,545.89
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,568.57,474.56
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,483.74,401.59
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,366.57,296.97
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,244.11,136.9
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,97.18,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,10.23,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,19.75,5.79
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,28.87,19.1
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,34.97,25.32
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,41.19,31.26
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,46.03,35.79
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,50.9,40.19
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,58.89,47.27
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,62.63,50.44
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,65.44,52.74
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,68.22,54.97
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,70.42,56.68
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,80.66,65.41
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,82.59,66.84
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,84.39,68.16
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,85.94,69.27
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,87.34,70.26
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,89.21,71.69
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,90.85,72.95
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,131.45,81.93
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,183.0,109.35
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,244.19,155.18
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,298.84,201.64
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,352.61,249.57
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,408.59,300.31
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,464.22,351.19
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,519.29,400.64
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,571.98,447.17
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,622.98,491.19
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,672.7,533.34
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,720.84,573.43
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,767.22,611.45
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,811.6,647.02
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,850.31,676.14
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,886.12,703.08
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,915.21,725.21
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,940.82,744.86
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,960.99,760.63
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,977.53,773.92
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,988.35,783.46
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,995.45,790.49
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,1005.02,799.13
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,1010.88,805.24
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,1000.49,800.37
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,999.91,802.97
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,980.86,791.79
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,958.53,778.24
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,924.03,755.21
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,886.82,729.79
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,834.05,691.66
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,774.03,646.83
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,698.09,588.0
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,622.63,527.25
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,531.02,450.22
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,442.09,372.36
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,339.77,278.81
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,237.69,140.96
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,90.26,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,10.23,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,21.15,6.92
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,32.5,22.32
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,40.82,30.62
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,49.1,38.5
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,63.72,51.87
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,78.0,64.75
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,93.11,78.15
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,107.8,90.96
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,120.58,101.9
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,132.97,112.36
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,149.07,125.96
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,160.46,135.34
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,175.46,147.74
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,180.61,151.62
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,200.45,168.03
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,210.47,175.98
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,220.23,183.74
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,213.64,177.74
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,230.09,179.51
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,255.34,196.27
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,283.03,215.32
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,301.99,228.89
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,334.63,255.15
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,370.94,284.94
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,390.81,303.83
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,412.96,323.2
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,460.83,361.5
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,524.19,412.47
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,600.33,473.52
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,679.7,536.9
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,633.53,500.81
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,553.41,437.53
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,535.42,424.07
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,513.26,406.88
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,590.92,471.08
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,676.51,540.52
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,847.06,675.54
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,992.76,782.72
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,1006.3,793.07
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,1016.14,801.72
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,1018.8,805.25
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,1017.77,806.35
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,1003.72,798.35
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,972.51,777.97
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,925.25,745.97
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,869.08,706.88
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,825.39,676.53
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,779.53,643.89
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,783.36,649.53
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,782.62,650.99
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,718.51,601.91
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,654.14,550.76
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,562.73,474.82
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,473.55,397.49
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,355.43,291.72
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,240.04,148.43
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,91.06,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,4.72,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,11.8,1.48
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,18.31,10.12
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,29.05,20.16
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,39.45,29.81
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,39.1,29.69
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,38.31,29.01
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,39.05,29.63
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,39.79,30.2
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,70.09,57.11
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,98.02,81.55
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,124.16,104.09
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,151.54,127.41
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,156.5,131.18
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,161.21,134.77
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,176.34,147.29
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,190.92,159.26
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,192.25,159.96
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,193.32,160.49
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,197.31,155.65
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,203.11,159.72
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,233.3,182.59
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,267.02,208.45
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,260.21,203.79
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,250.37,196.63
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,239.39,188.26
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,226.41,178.16
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,230.88,181.81
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,235.43,185.54
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,261.13,206.16
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,288.32,227.92
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,308.38,244.29
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,329.73,261.78
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,373.45,296.88
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,434.23,344.97
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,590.07,471.34
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,760.79,605.53
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,868.35,689.71
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,962.34,759.74
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,971.5,767.59
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,976.94,773.38
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,975.66,774.03
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,970.7,772.19
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,964.9,771.25
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,947.28,761.67
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,919.78,744.19
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,889.28,724.34
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,848.18,696.28
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,804.72,665.89
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,748.1,624.21
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,681.94,573.82
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,609.39,516.46
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,537.94,458.01
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,448.65,382.45
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,363.26,306.74
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,263.03,215.48
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,144.69,90.47
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,49.64,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,3.93,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,10.66,0.89
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,17.54,9.48
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,28.29,19.52
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,38.7,29.17
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,56.95,45.77
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,74.66,61.7
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,89.61,74.92
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,102.72,86.31
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,114.8,96.64
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,126.48,106.48
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,137.25,115.41
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,147.57,123.87
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,155.34,130.1
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,162.77,136.0
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,139.26,115.42
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,121.36,99.75
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,104.98,85.46
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,98.44,79.66
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,137.37,87.42
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,189.93,114.05
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,244.85,154.95
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,300.58,202.62
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,355.67,252.44
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,410.99,303.1
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,465.85,352.99
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,520.5,401.79
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,573.65,448.24
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,626.09,492.99
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,675.24,534.09
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,722.76,572.97
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,767.34,608.84
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,809.62,642.32
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,848.54,671.43
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,884.67,698.11
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,916.54,722.08
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,945.21,743.8
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,967.81,760.94
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,986.87,775.67
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,1000.42,787.09
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,1010.32,796.09
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,1012.06,798.94
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,1010.12,799.37
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,1015.19,805.34
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,1002.77,798.76
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,982.26,786.63
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,958.47,772.11
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,922.26,747.76
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,883.36,721.1
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,840.35,690.9
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,789.49,653.8
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,721.24,602.06
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,652.93,548.13
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,562.91,473.63
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,475.01,397.75
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,357.64,293.55
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,243.86,160.1
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,95.29,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,9.44,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,19.75,6.6
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,30.44,20.56
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,40.92,30.64
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,49.11,38.37
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,57.36,45.97
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,65.27,53.07
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,66.72,54.26
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,68.51,55.66
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,71.36,57.96
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,74.17,60.17
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,82.41,67.14
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,84.38,68.57
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,85.15,68.96
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,85.89,69.34
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,86.15,69.32
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,96.19,77.72
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,96.74,77.94
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,97.15,78.07
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,128.1,78.97
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,181.7,106.23
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,236.04,146.14
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,291.12,192.65
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,344.71,241.05
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,396.96,288.69
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,422.84,317.72
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,435.92,333.96
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,498.4,384.86
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,566.41,439.41
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,636.86,496.02
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,709.21,553.78
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,752.94,588.56
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,794.29,621.08
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,832.57,649.63
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,868.08,676.21
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,897.99,698.38
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,924.63,718.32
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,946.56,735.31
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,965.01,750.0
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,978.49,760.85
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,988.39,769.36
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,990.73,772.56
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,989.48,773.42
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,905.59,715.91
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,798.0,639.83
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,725.39,587.68
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,664.7,542.12
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,599.74,492.82
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,509.09,422.65
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,542.62,452.1
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,547.19,458.42
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,532.51,447.75
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,514.52,433.13
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,459.13,386.31
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,410.07,342.49
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,304.91,249.34
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,206.49,137.37
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,78.61,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,5.51,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,16.47,4.62
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,27.1,17.64
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,39.84,29.63
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,52.36,41.24
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,65.77,53.48
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,79.0,65.35
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,87.37,72.72
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,97.45,81.45
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,101.55,84.78
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,107.94,90.08
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,108.15,89.93
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,108.94,90.31
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,116.54,96.57
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,124.0,102.67
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,135.93,112.62
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,146.85,121.64
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,155.44,128.6
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,163.2,134.84
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,182.67,132.24
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,223.46,153.59
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,258.01,176.1
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,304.61,212.76
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,357.28,260.31
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,406.34,304.71
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,455.93,347.54
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,509.49,393.45
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,519.33,405.53
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,509.24,399.73
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,554.01,436.16
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,600.39,473.46
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,688.28,544.75
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,780.34,619.1
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,790.78,627.48
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,794.21,630.48
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,810.72,644.21
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,824.05,655.43
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,791.71,631.19
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,753.34,602.07
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,760.33,609.69
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,764.84,615.4
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,758.29,612.06
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,749.09,606.8
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,743.24,605.46
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,734.65,602.08
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,714.47,588.75
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,691.82,573.45
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,672.68,561.27
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,650.7,546.66
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,599.34,506.89
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,547.21,465.63
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,515.36,440.77
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,481.51,412.52
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,422.68,361.62
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,365.03,309.71
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,286.11,236.49
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,207.1,141.79
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,77.57,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,9.44,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,19.24,6.49
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,29.33,19.69
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,36.77,27.08
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,46.33,36.03
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,54.29,43.36
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,61.96,50.25
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,71.62,58.76
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,78.86,64.97
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,87.15,72.01
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,93.18,76.96
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,93.38,76.77
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,93.7,76.69
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,101.79,83.38
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,109.25,89.46
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,108.4,88.4
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,107.6,87.43
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,108.66,88.06
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,100.6,80.94
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,136.58,87.79
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,192.94,119.33
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,241.5,153.85
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,293.12,196.31
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,348.28,243.98
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,401.57,291.13
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,454.81,338.87
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,506.96,384.74
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,559.88,430.22
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,613.07,475.16
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,661.86,516.1
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,708.98,555.05
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,753.19,591.29
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,795.07,625.03
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,833.13,653.99
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,868.35,680.96
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,898.42,704.16
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,925.22,725.13
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,947.71,743.15
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,966.73,758.87
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,979.29,769.68
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,988.22,778.09
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,990.48,781.28
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,989.1,782.05
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,982.66,781.54
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,972.79,778.59
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,955.18,768.61
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,946.87,765.62
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,916.94,746.19
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,884.31,724.52
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,839.72,692.95
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,793.29,659.14
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,733.38,613.4
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,679.46,570.63
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,598.71,503.45
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,520.1,435.05
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,410.91,337.74
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,303.5,212.6
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,130.76,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,3.93,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,10.23,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,19.31,6.53
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,28.05,18.49
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,33.77,24.29
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,39.6,29.86
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,44.08,34.05
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,52.6,41.71
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,56.41,45.01
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,60.19,48.21
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,63.01,50.49
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,65.78,52.7
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,68.33,54.68
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,78.95,63.68
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,81.15,65.29
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,83.2,66.79
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,84.71,67.82
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,86.08,68.74
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,89.67,71.57
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,92.87,74.07
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,126.39,77.59
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,182.07,106.59
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,235.98,145.76
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,290.62,191.41
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,345.09,239.37
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,399.74,287.96
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,453.89,335.89
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,507.67,382.57
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,559.22,426.41
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,609.88,468.43
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,659.3,508.86
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,707.45,547.51
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,752.9,583.52
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,796.36,617.61
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,830.44,643.33
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,861.16,666.79
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,897.7,694.31
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,931.44,719.92
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,954.2,737.89
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,973.49,753.65
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,986.85,765.21
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,996.6,774.45
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,999.22,777.84
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,998.22,778.88
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,990.56,776.8
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,992.77,781.98
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,973.23,770.39
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,950.47,756.58
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,916.73,734.3
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,880.3,709.8
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,837.91,680.75
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,787.97,645.15
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,722.44,596.04
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,656.79,544.95
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,570.12,474.34
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,485.41,402.4
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,371.05,302.95
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,263.87,185.57
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,104.9,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,3.93,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,10.23,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.35,6.59
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,28.15,18.6
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,34.19,24.68
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,40.25,30.45
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,54.7,43.54
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,70.5,57.62
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,80.3,66.15
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,87.05,71.84
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,86.55,71.06
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,86.78,70.92
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,80.41,65.04
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,76.54,61.38
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,86.94,70.08
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,95.92,77.47
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,88.07,70.43
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,84.04,66.73
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,84.99,67.34
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,85.81,67.85
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,117.83,69.5
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,173.95,97.58
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,230.74,138.87
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,288.1,186.89
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,344.94,237.18
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,401.71,287.93
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,457.59,337.62
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,512.85,385.8
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,566.48,431.68
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,619.02,475.59
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,669.05,516.8
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,717.39,555.94
