Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,763.07,592.8
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,806.46,627.01
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,845.69,656.56
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,882.07,684.16
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,914.6,708.98
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,943.93,731.68
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,967.59,750.32
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,987.74,766.68
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,1001.88,778.64
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,1012.35,788.23
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,1016.12,792.46
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,1016.2,794.3
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,1010.15,793.02
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,1000.59,789.42
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,982.45,779.27
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,973.82,776.12
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,942.01,755.91
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,907.45,733.47
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,860.86,701.46
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,812.35,667.11
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,754.89,624.65
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,690.98,575.21
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,605.14,505.42
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,521.2,433.96
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,405.06,332.42
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,291.91,209.53
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,122.84,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,3.93,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,11.02,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.21,7.12
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,32.05,21.93
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,37.67,27.74
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,43.53,33.36
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,47.95,37.51
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,52.45,41.55
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,59.84,48.05
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,62.9,50.59
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,65.37,52.55
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,67.83,54.46
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,69.76,55.89
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,79.81,64.39
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,81.76,65.79
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,83.58,67.09
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,85.17,68.19
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,86.61,69.17
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,87.72,69.9
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,88.67,70.49
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,120.87,72.33
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,177.6,100.93
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,234.02,142.09
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,290.98,190.11
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,347.99,240.99
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,404.93,292.41
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,460.88,342.64
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,516.26,391.41
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,569.53,437.39
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,621.65,481.29
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,671.41,522.82
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,719.33,562.09
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,763.42,597.47
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,804.98,630.18
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,843.31,659.16
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,878.75,686.08
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,909.84,710.05
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,937.67,731.8
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,960.29,749.88
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,979.38,765.62
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,992.97,777.71
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,1002.93,787.41
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,1005.68,790.96
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,1004.77,792.08
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,998.25,791.52
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,1001.52,798.31
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,983.34,787.71
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,961.9,774.8
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,930.15,754.47
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,895.66,731.77
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,848.67,698.89
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,806.58,668.96
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,743.5,621.13
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,680.14,571.2
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,595.07,501.0
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,511.98,429.37
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,399.14,329.67
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,290.06,211.32
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,121.81,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,3.93,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,4.72,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,11.27,1.46
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,17.76,9.68
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,22.48,14.35
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,28.12,19.68
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,31.57,22.93
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,33.62,24.81
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,42.1,32.42
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,50.61,39.96
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,74.16,60.78
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,96.44,80.19
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,109.73,91.47
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,122.88,102.51
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,126.2,104.96
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,129.43,107.33
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,139.17,115.27
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,148.81,123.06
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,178.38,147.7
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,190.53,157.45
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,204.36,160.51
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,221.64,173.21
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,241.22,187.99
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,262.18,204.05
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,293.4,227.64
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,328.47,254.48
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,364.65,281.98
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,418.67,323.85
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,451.25,349.88
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,496.15,385.46
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,518.68,403.71
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,539.48,420.37
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,520.2,406.2
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,486.91,381.18
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,477.33,373.98
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,450.76,353.6
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,593.11,467.63
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,734.12,577.65
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,872.69,683.97
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,985.32,764.53
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,998.47,774.79
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,1007.91,783.34
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,992.64,774.09
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,987.45,772.27
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,998.91,782.96
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,993.57,781.76
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,986.61,779.56
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,963.39,765.72
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,929.76,744.16
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,893.45,720.34
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,845.82,687.8
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,803.29,658.22
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,738.19,610.04
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,672.89,559.73
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,583.76,487.56
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,496.61,413.84
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,378.8,311.66
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,272.08,198.75
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,107.77,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,20.2,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,6.29,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,12.41,2.14
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,18.55,10.33
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.26,15.91
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,30.42,21.7
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,32.57,23.78
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,35.16,26.15
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,44.8,34.79
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,54.48,43.34
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,68.57,55.72
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,82.23,67.58
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,86.47,71.03
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,90.65,74.43
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,93.4,76.55
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,96.09,78.64
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,101.55,83.14
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,106.97,87.6
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,98.3,79.9
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,90.24,72.79
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,110.26,84.31
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,131.68,102.93
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,134.33,104.86
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,136.97,106.87
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,135.82,105.81
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,134.65,104.79
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,143.28,111.74
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,152.15,118.88
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,151.38,118.28
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,150.55,117.66
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,148.21,115.81
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,145.72,113.84
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,143.48,112.07
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,141.1,110.19
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,150.86,118.23
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,160.81,126.44
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,179.94,142.11
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,199.65,158.26
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,208.2,165.43
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,217.08,172.93
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,214.89,171.56
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,212.74,170.25
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,232.36,186.88
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,275.43,222.48
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,272.22,220.88
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,268.92,219.31
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,281.73,231.43
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,294.65,243.71
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,358.58,299.25
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,397.16,334.06
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,437.91,370.37
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,451.23,384.42
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,436.59,374.02
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,442.33,379.18
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,384.03,328.64
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,327.03,277.55
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,229.35,190.48
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,157.21,114.94
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,57.42,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,8.81,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,7.87,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,14.91,3.66
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,22.09,13.39
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.3,22.16
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,40.95,31.14
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,47.0,36.77
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,55.19,44.16
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,71.5,58.65
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,87.56,72.69
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,110.59,92.64
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,127.64,107.08
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,141.36,118.46
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,154.79,129.48
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,163.66,136.5
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,178.57,148.59
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,139.43,114.96
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,114.78,93.72
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,105.86,85.89
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,99.23,80.02
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,126.49,79.1
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,179.56,104.67
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,233.23,146.12
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,290.67,196.26
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,337.43,240.42
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,381.28,281.38
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,428.41,321.46
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,478.49,363.56
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,526.79,404.03
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,574.0,443.28
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,635.09,492.25
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,698.33,542.09
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,704.17,547.15
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,693.99,539.88
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,700.48,546.34
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,701.1,548.15
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,775.07,606.13
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,848.19,662.84
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,914.04,712.18
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,974.2,756.61
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,987.0,767.99
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,996.22,777.34
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,986.98,772.29
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,959.23,754.24
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,634.26,515.43
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,240.07,195.85
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,214.4,175.05
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,171.22,138.91
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,221.47,182.66
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,254.27,211.91
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,351.06,296.62
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,443.32,376.37
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,471.94,401.78
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,472.55,403.88
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,422.04,360.55
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,372.04,315.79
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,286.57,238.11
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,207.6,153.84
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,73.15,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,11.02,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.36,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,7.59,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,12.93,5.46
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,20.58,12.6
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,28.25,19.7
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,39.04,29.53
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,49.64,39.07
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,66.11,53.73
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,82.29,67.91
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,99.91,83.18
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,117.26,98.01
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,131.01,109.53
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,144.65,120.83
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,154.06,128.43
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,163.37,135.9
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,170.82,141.74
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,166.44,137.6
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,176.32,145.53
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,185.91,153.15
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,205.13,160.55
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,228.8,177.84
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,250.53,193.84
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,274.0,211.43
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,277.99,214.85
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,280.38,217.01
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,310.8,240.21
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,343.85,265.29
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,366.81,282.73
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,391.51,301.52
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,417.8,321.64
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,448.97,345.32
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,475.41,365.46
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,502.63,386.17
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,539.7,414.7
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,578.44,444.34
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,634.1,487.13
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,677.8,521.3
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,738.78,568.14
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,782.53,602.87
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,870.49,668.55
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,940.13,717.2
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,971.54,739.44
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,985.3,750.15
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,991.6,756.72
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,980.85,751.92
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,960.29,740.94
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,936.52,727.75
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,903.68,707.75
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,868.18,685.58
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,827.09,658.98
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,778.3,625.89
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,713.94,580.12
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,649.38,532.14
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,565.7,466.21
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,483.75,398.54
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,375.49,306.23
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,276.43,204.61
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,149.01,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,24.57,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.36,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,6.82,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,11.39,4.15
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,17.89,10.23
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,24.4,16.26
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,29.39,20.86
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,34.39,25.39
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,43.65,33.63
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,52.93,41.79
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,75.87,61.88
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,97.76,80.71
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,119.52,99.16
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,140.79,116.9
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,156.15,129.45
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,171.33,141.73
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,181.6,149.81
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,201.08,165.51
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,215.54,176.9
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,213.48,174.72
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,229.97,175.62
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,245.86,181.21
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,276.58,200.44
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,303.11,218.73
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,353.7,260.36
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,391.52,292.04
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,424.7,319.21
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,472.09,357.11
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,503.02,382.7
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,532.02,406.22
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,534.76,409.51
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,527.58,404.75
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,493.47,380.03
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,454.27,350.74
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,436.32,337.85
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,425.37,329.92
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,571.92,445.41
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,717.7,556.77
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,853.06,659.16
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,962.47,736.13
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,975.46,745.72
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,984.87,753.86
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,987.63,757.21
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,986.8,758.31
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,979.41,756.15
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,981.97,761.11
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,963.16,751.04
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,941.16,738.86
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,908.82,718.84
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,873.8,696.63
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,778.41,629.18
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,676.24,554.53
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,594.37,492.75
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,524.31,437.92
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,476.98,399.12
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,435.07,362.3
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,335.08,275.54
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,247.83,184.86
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,125.41,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,8.04,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.15,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,5.95,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,8.98,2.07
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.9,8.48
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,23.67,15.63
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,20.2,12.62
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,18.27,10.9
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,24.4,16.42
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,30.56,21.9
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,59.91,48.0
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,87.0,71.7
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,86.8,71.19
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,86.45,70.6
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,89.89,73.3
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,93.28,75.96
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,100.85,82.21
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,108.36,88.37
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,129.88,106.45
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,150.86,123.88
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,178.49,139.97
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,207.62,162.26
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,211.42,160.2
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,240.18,178.9
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,262.89,197.45
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,287.64,218.17
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,328.89,251.98
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,372.48,287.25
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,392.74,304.62
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,412.29,321.21
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,453.13,354.08
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,501.23,392.14
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,635.38,497.56
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,770.15,601.77
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,819.54,638.62
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,867.3,673.94
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,898.23,697.01
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,925.94,718.48
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,948.97,737.08
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,968.55,753.47
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,981.71,765.53
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,991.25,775.26
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,994.67,779.2
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,994.49,780.79
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,987.16,779.15
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,989.63,784.75
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,970.72,773.88
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,948.59,760.78
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,917.35,740.86
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,883.4,718.66
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,838.2,686.88
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,797.66,657.94
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,720.04,599.48
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,642.9,539.32
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,523.51,441.92
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,402.41,339.69
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,302.04,251.1
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,208.87,157.32
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,114.51,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,19.55,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.15,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.16,0.97
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,19.92,11.5
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,24.36,16.01
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,28.93,20.4
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,25.61,17.55
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,24.39,16.48
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,31.31,22.7
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,38.25,28.86
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,57.2,45.67
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,75.26,61.47
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,87.48,71.96
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,99.57,82.23
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,106.13,87.61
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,112.64,92.93
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,134.23,111.16
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,155.29,128.74
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,178.98,148.41
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,209.45,173.58
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,183.46,139.97
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,200.46,142.07
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,238.62,166.18
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,281.01,197.27
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,318.81,232.04
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,353.67,264.58
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,392.63,299.37
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,431.23,333.29
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,475.64,371.03
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,520.87,408.81
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,568.4,447.74
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,616.97,487.0
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,663.21,524.17
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,709.17,560.78
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,725.67,574.11
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,737.87,584.09
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,796.88,631.0
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,854.98,676.89
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,925.63,729.85
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,990.32,777.74
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,1005.42,789.62
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,1016.86,799.33
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,1007.01,793.79
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,993.27,785.68
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,982.6,780.06
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,954.34,761.67
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,936.27,750.85
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,914.98,737.61
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,919.3,743.45
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,919.14,745.85
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,839.4,687.95
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,754.58,624.97
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,644.65,540.29
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,528.7,447.61
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,443.45,376.69
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,361.52,305.66
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,291.39,241.82
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,225.66,170.75
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,129.45,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,31.01,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,3.93,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.06,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.26,4.89
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.92,6.73
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,16.3,9.03
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,19.17,11.71
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,20.56,12.99
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,27.47,19.2
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,34.4,25.37
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,59.14,47.35
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,82.2,67.54
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,96.36,79.67
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,110.34,91.51
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,116.91,96.82
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,123.42,102.07
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,126.87,104.66
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,130.25,107.21
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,146.56,120.75
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,162.58,133.92
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,187.02,147.03
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,213.17,167.03
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,231.03,177.45
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,285.55,217.33
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,309.59,227.74
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,379.66,278.69
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,439.09,328.91
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,500.41,380.41
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,551.0,423.63
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,600.79,465.21
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,653.54,508.3
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,697.28,544.37
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,754.57,590.12
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,810.99,634.54
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,851.39,664.33
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,888.98,692.17
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,922.24,716.97
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,952.27,739.57
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,977.13,758.03
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,998.46,774.14
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,1013.72,785.97
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,1025.25,795.39
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,1030.19,800.39
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,1031.41,803.0
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,1025.78,799.98
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,1016.54,794.59
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,999.86,785.43
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,979.96,774.05
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,962.52,764.0
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,929.61,742.61
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,885.03,712.47
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,838.41,680.07
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,776.58,635.12
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,721.6,593.62
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,638.38,527.51
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,556.83,459.66
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,441.99,361.57
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,333.09,252.19
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,186.78,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,43.27,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,10.23,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,20.18,5.76
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,29.7,19.81
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,36.33,26.52
2018,6,22,6,0,458.0,53.0,2.8,12.5,148.0,42.87,32.76
2018,6,22,6,15,274.5,82.0,2.65,12.8,143.0,59.24,47.59
2018,6,22,6,30,91.0,111.0,2.5,13.1,138.0,78.02,64.33
2018,6,22,6,45,144.5,131.5,2.35,13.35,184.0,91.77,76.36
2018,6,22,7,0,198.0,152.0,2.2,13.6,230.0,105.39,88.04
2018,6,22,7,15,394.0,139.0,2.15,13.95,321.5,94.88,78.43
2018,6,22,7,30,590.0,126.0,2.1,14.3,413.0,90.78,74.49
2018,6,22,7,45,712.0,107.0,2.05,14.6,490.0,79.45,64.28
2018,6,22,8,0,834.0,88.0,2.0,14.9,567.0,75.25,60.36
2018,6,22,8,15,851.5,90.0,2.0,15.25,614.5,85.03,68.53
