Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.15,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,13.12,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,22.78,13.37
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,34.87,24.93
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,47.15,36.27
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,61.75,49.53
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,76.09,62.34
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,89.55,74.14
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,103.9,86.49
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,117.32,97.84
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,130.38,108.71
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,142.79,118.85
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,154.86,128.6
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,167.28,138.56
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,179.25,148.06
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,190.16,156.61
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,200.48,164.62
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,209.37,171.46
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,217.78,177.88
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,210.26,160.62
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,238.91,176.03
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,262.99,192.84
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,286.57,211.54
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,293.4,221.78
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,282.64,217.26
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,279.94,215.75
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,275.65,212.85
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,274.0,211.83
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,273.61,211.74
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,272.95,211.51
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,272.02,211.08
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,282.7,219.68
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,301.71,234.69
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,298.3,232.46
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,294.27,229.83
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,334.18,262.16
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,376.57,296.26
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,462.97,365.04
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,555.33,437.21
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,616.13,485.72
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,677.64,534.69
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,793.17,623.26
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,894.0,699.65
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,881.72,692.32
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,866.2,683.59
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,846.59,671.57
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,813.91,649.99
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,769.25,619.58
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,722.82,587.35
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,677.78,555.68
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,631.36,522.06
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,580.42,483.66
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,528.97,443.36
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,455.44,383.15
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,383.85,321.93
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,302.14,249.45
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,225.46,171.71
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,124.73,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,21.13,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,3.15,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,9.33,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,15.43,7.21
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,21.62,13.36
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,27.25,18.67
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,33.59,24.51
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,39.02,29.43
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,47.13,36.65
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,55.26,43.77
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,75.7,61.65
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,95.54,78.74
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,97.22,79.84
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,98.76,80.84
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,104.65,85.59
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,110.48,90.28
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,122.4,100.13
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,134.18,109.8
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,165.99,136.25
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,181.71,148.95
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,202.36,157.95
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,229.25,177.42
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,237.82,183.71
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,245.52,189.79
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,264.5,204.27
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,284.85,219.87
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,322.55,248.62
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,364.43,280.65
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,409.26,315.0
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,480.76,370.37
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,576.84,445.48
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,682.67,527.9
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,735.84,568.88
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,788.27,609.0
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,826.95,637.43
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,862.87,662.89
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,894.57,685.66
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,923.11,706.26
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,946.53,723.25
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,966.51,737.98
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,980.08,748.61
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,990.01,756.94
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,993.37,760.68
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,1007.24,771.89
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,999.82,769.11
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,988.82,764.17
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,968.64,752.94
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,945.18,739.45
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,911.42,718.71
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,882.46,701.13
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,833.45,668.63
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,782.75,633.99
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,716.12,585.86
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,649.17,535.47
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,562.08,466.39
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,476.52,395.41
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,365.2,300.23
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,265.48,201.81
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,146.69,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,24.87,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.79,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.4,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,6.06,0.0
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,9.48,2.68
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,12.91,5.89
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,14.82,7.69
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,16.74,9.45
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,21.72,13.92
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,26.71,18.35
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,41.35,31.31
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,56.05,44.18
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,66.54,53.2
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,76.48,61.66
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,95.06,77.52
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,113.23,92.87
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,137.81,113.5
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,161.69,133.3
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,176.16,145.06
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,176.37,144.83
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,188.05,147.08
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,204.55,158.99
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,232.8,180.04
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,263.81,203.41
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,289.81,223.33
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,317.82,244.96
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,355.17,271.39
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,424.79,324.56
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,470.4,361.24
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,519.48,400.41
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,567.78,438.56
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,618.03,477.69
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,703.93,544.98
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,785.03,608.56
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,827.02,638.38
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,866.56,665.74
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,903.4,691.43
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,937.31,715.01
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,962.63,733.14
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,984.47,749.04
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,1000.21,760.93
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,1012.27,770.52
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,1018.22,776.0
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,1020.47,779.2
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,1015.45,778.08
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,1006.85,774.73
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,990.61,766.47
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,971.11,756.0
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,954.14,747.07
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,921.78,727.05
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,878.71,699.41
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,833.58,669.43
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,774.11,627.38
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,720.77,588.14
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,640.84,525.9
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,562.51,461.62
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,453.91,369.38
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,350.91,265.64
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,200.37,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,51.5,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,2.36,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,11.11,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,19.94,10.86
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,25.46,16.73
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,31.52,22.5
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,44.2,34.04
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,55.6,44.29
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,70.57,57.54
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,85.38,70.44
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,88.8,73.14
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,95.67,78.81
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,77.37,62.51
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,72.7,58.2
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,74.85,59.81
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,76.88,61.3
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,78.37,62.34
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,79.75,63.28
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,80.9,64.05
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,81.93,64.71
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,104.4,70.78
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,164.96,97.66
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,234.3,158.47
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,305.43,225.86
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,328.42,244.07
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,350.99,262.39
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,382.73,284.52
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,447.05,333.36
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,513.61,385.58
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,587.49,443.67
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,638.51,484.47
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,688.71,523.94
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,739.39,563.43
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,788.81,601.43
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,829.21,630.14
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,866.84,656.9
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,900.21,680.75
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,930.4,702.5
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,955.47,720.64
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,977.04,736.57
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,993.09,748.79
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,1005.48,758.74
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,1011.27,764.07
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,1013.38,767.13
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,997.59,758.3
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,978.34,747.33
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,967.06,742.31
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,952.27,734.86
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,928.83,721.17
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,914.22,713.63
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,839.46,663.34
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,769.95,615.7
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,546.48,448.16
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,323.45,269.04
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,255.27,212.49
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,170.74,140.56
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,132.07,105.91
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,93.43,67.38
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,68.49,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,24.75,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,1.57,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,3.52,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,5.3,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,7.2,0.62
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,9.1,2.42
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,35.39,25.95
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,58.87,46.9
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,66.6,53.69
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,74.15,60.19
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,92.21,75.79
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,109.7,90.68
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,107.28,88.2
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,104.41,85.38
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,123.37,101.26
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,149.32,122.87
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,152.59,125.16
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,155.72,127.39
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,150.74,122.78
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,145.49,118.02
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,162.39,125.82
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,169.67,130.53
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,205.95,149.8
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,281.06,199.91
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,320.84,229.07
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,364.08,263.23
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,415.22,306.27
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,470.24,352.19
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,524.34,397.06
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,580.48,443.5
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,629.87,484.1
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,678.03,523.04
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,719.6,556.16
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,758.26,586.55
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,794.93,614.85
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,828.78,640.15
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,858.99,662.64
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,872.74,673.53
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,906.37,699.18
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,951.27,732.82
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,965.84,745.09
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,976.81,755.18
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,962.55,746.5
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,958.44,745.31
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,909.04,713.47
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,847.67,672.43
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,852.56,678.82
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,853.12,681.84
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,850.22,682.17
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,842.87,679.21
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,815.14,660.29
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,779.21,634.77
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,731.69,599.5
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,678.01,558.04
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,605.82,500.1
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,535.04,440.45
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,431.82,351.39
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,334.55,251.31
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,188.87,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,45.01,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,6.29,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,13.04,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,19.55,10.25
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,27.63,18.46
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,35.93,26.23
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,48.14,37.33
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,63.05,50.69
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,73.14,59.57
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,84.81,69.68
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,92.89,76.48
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,96.72,79.48
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,79.64,64.27
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,76.04,60.89
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,83.09,66.73
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,89.3,71.81
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,113.83,92.52
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,137.62,112.38
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,112.15,90.48
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,98.71,78.87
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,107.21,75.49
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,158.66,95.15
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,213.84,132.81
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,268.45,177.29
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,320.05,221.85
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,372.71,268.43
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,424.47,314.23
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,476.15,359.59
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,533.46,408.26
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,592.73,457.81
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,632.91,491.91
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,675.35,526.22
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,710.34,553.29
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,734.55,571.57
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,749.79,584.47
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,760.24,593.58
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,843.98,660.44
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,907.33,708.3
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,889.01,696.45
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,839.75,659.59
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,930.35,730.6
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,993.73,778.19
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,995.41,780.64
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,993.43,780.93
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,964.0,763.41
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,924.61,738.41
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,936.02,749.77
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,949.54,762.68
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,929.17,750.43
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,905.71,735.87
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,866.83,708.97
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,825.81,679.81
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,768.95,637.27
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,711.18,592.36
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,640.46,534.58
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,565.36,470.36
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,461.99,379.59
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,364.2,275.32
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,203.7,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,47.19,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,5.51,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,15.24,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,24.86,14.47
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,30.25,20.78
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,35.87,26.23
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,43.46,33.25
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,48.04,37.45
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,52.03,40.96
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,56.0,44.36
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,59.0,46.83
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,61.96,49.23
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,71.73,57.56
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,74.67,59.87
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,77.06,61.69
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,79.31,63.39
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,81.0,64.61
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,82.56,65.72
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,83.85,66.63
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,85.0,67.42
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,93.35,74.34
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,149.13,83.57
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,205.07,119.98
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,261.81,165.72
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,318.42,215.4
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,375.23,266.5
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,431.57,317.17
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,487.49,366.59
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,539.76,412.28
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,587.34,452.82
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,638.18,494.89
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,688.42,535.63
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,737.25,575.05
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,784.51,612.79
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,825.44,643.13
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,863.64,671.45
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,896.73,695.84
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,926.61,718.0
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,951.35,737.21
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,972.58,754.12
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,988.35,767.16
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,1000.46,777.84
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,1005.82,783.13
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,1007.47,786.01
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,1002.94,786.28
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,994.86,784.17
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,979.16,775.7
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,960.19,764.93
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,931.93,747.41
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,912.91,736.59
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,871.67,708.74
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,828.37,678.63
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,769.83,635.7
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,710.46,590.28
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,640.13,533.31
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,565.32,469.71
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,459.7,377.36
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,360.27,271.24
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,199.63,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,43.55,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,6.29,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,14.87,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,23.25,13.01
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,29.48,20.07
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,35.84,26.19
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,47.13,36.51
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,57.7,46.04
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,59.09,47.23
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,60.91,48.7
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,63.38,50.67
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,61.32,48.63
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,70.8,56.7
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,73.48,58.76
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,75.59,60.32
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,77.58,61.77
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,79.03,62.75
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,80.35,63.64
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,81.75,64.61
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,82.99,65.47
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,89.59,70.86
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,145.05,80.07
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,201.49,116.35
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,258.52,161.84
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,315.37,211.2
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,372.27,261.82
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,428.45,311.94
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,484.13,360.81
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,538.39,407.39
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,591.62,451.97
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,642.02,493.72
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,690.81,533.45
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,737.38,571.04
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,781.8,606.49
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,822.18,636.68
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,859.81,664.81
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,891.01,688.43
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,918.84,709.79
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,946.28,730.73
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,970.35,749.42
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,986.6,763.23
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,999.21,774.71
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,1004.58,780.0
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,1006.25,782.89
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,1002.75,784.16
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,995.71,783.02
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,979.75,774.19
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,960.44,763.0
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,933.77,746.35
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,916.3,736.38
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,874.77,708.11
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,831.18,677.62
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,773.73,635.15
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,715.43,590.33
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,637.3,527.37
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,568.66,468.9
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,463.25,377.26
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,364.21,270.87
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,201.83,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,45.0,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,5.51,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,14.05,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,22.57,12.29
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,30.52,20.95
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,36.62,26.88
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,41.29,31.31
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,46.02,35.62
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,49.37,38.56
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,52.75,41.43
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,55.93,44.06
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,65.82,52.53
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,68.69,54.77
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,71.45,56.89
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,73.96,58.8
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,76.34,60.59
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,78.17,61.92
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,79.86,63.14
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,81.56,64.38
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,83.08,65.48
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,89.48,70.71
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,146.81,81.36
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,203.94,117.88
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,261.71,164.08
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,319.51,214.6
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,377.35,266.62
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,434.15,317.93
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,490.41,368.07
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,545.22,416.13
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,598.96,462.25
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,650.18,505.54
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,699.75,546.68
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,746.74,585.28
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,791.48,621.65
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,832.12,652.57
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,869.93,681.34
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,903.93,707.39
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,934.72,731.22
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,959.83,750.99
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,981.39,768.36
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,997.96,782.33
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,1010.86,793.86
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,1017.04,799.87
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,1019.5,803.4
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,1014.66,803.23
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,1006.2,800.6
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,990.7,792.04
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,971.93,781.14
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,943.53,762.87
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,924.29,751.35
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,883.23,723.07
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,840.03,692.47
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,783.15,650.08
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,725.31,605.15
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,647.11,541.08
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,578.46,481.61
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,472.95,388.48
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,373.35,278.45
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,170.18,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,45.74,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,2.36,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,9.44,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,17.01,7.73
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,23.78,15.07
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,30.47,21.41
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,31.56,22.61
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,36.73,27.32
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,51.42,40.4
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,65.71,52.93
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,84.32,69.06
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,102.55,84.61
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,117.72,97.3
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,132.74,109.7
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,147.12,121.42
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,166.46,137.19
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,182.0,149.64
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,197.03,161.57
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,211.28,172.81
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,225.03,183.6
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,219.43,178.5
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,244.98,185.72
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,268.65,202.21
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,293.4,220.75
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,314.21,234.82
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,328.46,245.25
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,364.3,273.86
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,403.78,305.36
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,439.05,333.73
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,475.36,362.5
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,504.27,385.69
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,532.71,408.25
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,554.51,425.57
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,574.85,441.65
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,596.13,458.72
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,616.05,474.73
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,681.51,525.33
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,734.98,567.12
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,867.65,666.52
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,975.9,742.22
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,991.95,754.4
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,1004.34,765.02
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,1010.02,770.34
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,1012.01,773.37
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,1005.71,772.08
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,995.82,768.52
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,883.63,691.79
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,763.2,607.4
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,691.86,557.25
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,633.71,515.6
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,626.64,512.57
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,617.12,507.05
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,641.44,527.19
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,650.24,534.1
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,582.94,479.93
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,516.57,424.09
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,379.77,309.01
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,250.49,183.55
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,99.36,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,20.42,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
