Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.57,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,8.26,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,14.67,5.74
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,22.79,14.16
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,31.63,22.39
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,36.58,27.05
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,42.13,32.09
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,49.84,38.92
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,57.34,45.45
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,75.88,61.57
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,94.01,77.09
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,111.05,91.43
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,127.88,105.39
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,125.81,103.16
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,128.9,105.38
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,148.32,121.34
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,166.89,136.41
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,193.62,158.12
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,218.66,178.18
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,223.0,181.21
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,236.91,181.39
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,269.07,203.76
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,291.94,219.5
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,315.67,237.93
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,340.25,257.22
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,362.57,275.01
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,385.31,293.0
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,418.23,318.29
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,453.83,345.51
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,478.46,364.61
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,503.49,383.96
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,526.82,402.11
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,550.21,420.28
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,572.08,437.8
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,585.8,449.58
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,580.51,447.02
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,572.36,442.48
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,757.8,585.09
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,918.32,701.04
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,926.33,707.17
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,930.62,712.15
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,929.17,712.54
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,924.11,710.62
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,835.99,650.6
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,724.25,570.02
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,671.16,532.77
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,590.73,474.4
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,503.6,408.03
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,393.64,322.04
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,469.1,386.5
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,540.25,445.64
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,539.86,446.39
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,535.43,442.96
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,465.11,385.86
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,396.79,328.21
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,283.43,230.7
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,158.09,113.39
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,59.99,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.15,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.57,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.02,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,4.54,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,6.06,0.0
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,8.34,1.8
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,10.63,3.88
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,14.07,6.95
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,17.52,10.0
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,39.45,29.39
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,61.55,48.64
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,91.84,74.69
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,120.69,99.09
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,145.01,119.3
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,172.33,141.78
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,185.82,152.51
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,198.89,162.85
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,194.76,158.99
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,201.76,164.38
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,175.42,142.29
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,185.49,128.32
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,226.54,155.07
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,269.57,187.99
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,308.97,220.79
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,348.79,254.66
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,387.28,287.7
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,424.99,319.51
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,451.71,342.46
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,475.4,361.7
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,530.59,404.95
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,592.11,453.02
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,618.86,474.18
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,643.08,493.35
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,729.95,560.17
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,817.88,624.48
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,829.86,632.84
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,850.57,647.99
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,879.81,669.31
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,920.28,698.33
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,934.67,709.44
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,945.6,718.58
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,949.03,722.28
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,948.93,723.8
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,955.76,731.57
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,945.96,727.95
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,927.4,718.41
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,905.67,706.62
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,874.9,687.94
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,841.5,667.07
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,802.02,641.35
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,755.45,609.54
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,695.52,566.33
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,635.3,521.0
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,544.1,448.68
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,455.46,375.2
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,333.35,271.22
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,213.49,152.95
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,83.82,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.15,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.36,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,9.83,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,16.62,6.8
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.18,17.0
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,35.58,25.81
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,46.18,35.53
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,55.78,44.2
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,77.99,63.85
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,99.19,82.29
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,113.7,94.61
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,124.27,103.35
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,136.88,113.72
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,149.07,123.63
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,156.7,129.58
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,155.18,127.78
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,139.86,114.43
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,132.38,107.77
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,97.93,78.37
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,86.01,68.1
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,86.87,68.68
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,140.27,79.7
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,204.96,128.59
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,275.99,191.1
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,313.09,221.6
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,359.16,260.56
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,406.52,301.0
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,456.97,343.73
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,500.94,381.42
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,540.91,414.76
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,597.2,459.66
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,656.19,506.01
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,683.26,527.09
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,705.05,543.79
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,735.93,567.91
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,764.45,590.06
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,826.01,637.87
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,878.6,676.72
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,904.54,695.79
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,940.87,722.4
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,956.73,734.9
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,969.09,745.27
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,973.84,749.99
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,974.99,752.44
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,970.08,752.63
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,961.74,750.7
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,945.17,741.59
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,938.01,739.32
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,909.6,721.83
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,878.44,702.21
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,835.01,672.6
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,789.64,640.8
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,722.47,591.41
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,650.31,536.17
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,567.22,469.58
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,486.19,401.47
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,397.52,323.38
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,310.74,222.17
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,133.93,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,3.93,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,12.2,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.53,10.19
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,26.94,17.69
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,32.59,23.23
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,25.4,17.1
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,18.18,10.7
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,25.87,17.62
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,33.62,24.5
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,48.29,37.44
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,63.0,50.26
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,72.21,58.1
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,81.34,65.81
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,98.71,80.57
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,115.74,94.88
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,125.59,102.91
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,135.35,110.83
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,141.72,115.88
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,148.03,120.86
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,168.52,137.69
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,190.88,148.62
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,216.25,167.97
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,228.46,176.99
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,251.67,194.81
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,276.54,213.97
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,320.47,247.24
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,363.1,279.83
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,433.0,333.13
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,534.66,412.47
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,601.01,465.42
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,668.85,519.59
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,712.28,553.81
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,753.32,585.71
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,791.7,615.1
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,827.54,642.23
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,864.08,668.89
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,898.01,693.62
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,933.93,719.52
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,980.57,752.86
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,996.84,764.56
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,1009.4,774.03
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,1015.31,779.58
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,1017.48,782.77
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,1013.35,782.27
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,1005.6,779.47
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,989.66,770.43
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,970.4,759.28
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,941.12,741.24
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,921.01,729.73
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,878.78,702.02
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,834.46,672.05
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,774.39,628.9
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,713.47,583.16
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,639.09,524.25
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,560.11,458.39
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,449.05,362.71
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,340.29,239.38
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,151.0,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,3.93,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,10.62,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,18.07,7.3
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,20.82,12.34
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,23.7,15.34
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,21.34,13.45
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,19.06,11.48
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,30.16,21.43
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,39.02,29.27
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,61.94,49.45
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,83.2,67.87
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,100.65,82.7
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,117.79,97.09
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,144.65,119.57
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,160.91,132.79
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,177.78,146.38
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,194.17,159.44
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,193.02,157.97
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,187.35,152.85
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,180.84,147.08
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,194.95,136.11
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,222.02,147.66
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,262.82,175.35
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,309.59,212.93
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,365.57,259.55
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,416.9,304.64
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,467.79,348.61
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,516.95,390.25
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,565.24,430.13
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,592.45,453.1
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,609.5,467.38
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,604.47,464.0
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,578.74,444.68
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,630.7,484.57
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,675.93,519.09
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,788.18,605.12
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,894.55,683.32
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,932.92,710.92
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,982.62,746.86
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,998.07,758.86
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,1009.77,768.73
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,1015.8,774.31
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,1018.09,777.57
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,1012.56,777.35
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,1003.41,774.81
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,986.59,765.96
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,979.11,763.78
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,949.46,746.13
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,916.92,726.21
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,872.66,696.95
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,826.3,665.31
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,764.16,620.55
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,708.32,578.65
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,626.53,513.83
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,546.5,447.08
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,433.23,349.6
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,321.58,222.71
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,140.79,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,4.33,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.73,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,13.67,6.14
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,19.56,11.66
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,17.21,9.74
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,14.89,7.73
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,22.38,14.44
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,29.78,21.01
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,47.9,37.01
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,65.83,52.61
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,72.9,58.53
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,79.92,64.35
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,94.56,76.71
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,108.98,88.74
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,129.91,106.16
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,150.35,122.96
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,170.7,139.57
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,197.73,161.55
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,220.85,180.07
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,240.9,182.87
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,264.09,199.06
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,287.21,216.74
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,302.79,229.5
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,317.09,241.41
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,338.95,258.65
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,361.5,276.29
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,397.3,303.6
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,434.6,332.46
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,474.37,363.63
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,517.81,397.65
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,582.05,446.62
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,647.52,495.96
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,666.9,510.77
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,683.02,523.31
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,725.64,556.27
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,767.85,588.72
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,841.78,645.36
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,911.2,697.06
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,959.3,731.8
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,999.12,761.05
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,942.64,723.25
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,875.37,678.09
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,906.16,704.35
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,932.15,726.74
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,945.12,738.93
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,961.51,753.96
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,930.08,735.35
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,895.79,714.57
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,847.6,681.86
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,804.79,652.33
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,739.79,604.84
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,674.46,555.11
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,586.95,484.8
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,501.28,412.79
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,382.34,310.08
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,268.41,182.7
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,107.8,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,10.62,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.46,8.02
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,24.15,15.1
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,27.93,18.99
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,32.41,23.26
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,37.07,27.54
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,47.23,36.6
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,55.48,43.83
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,62.91,50.21
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,70.08,56.29
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,76.34,61.51
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,88.15,71.47
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,101.23,82.4
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,119.78,97.88
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,133.05,108.74
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,154.8,126.64
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,172.54,141.01
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,189.95,155.0
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,197.83,161.08
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,226.32,174.25
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,229.64,172.11
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,242.77,178.34
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,271.95,204.27
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,280.32,213.51
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,272.94,209.39
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,257.22,198.2
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,285.19,219.76
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,322.2,248.08
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,385.88,296.86
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,459.27,352.59
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,482.72,371.47
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,514.76,397.12
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,536.34,412.88
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,543.92,418.32
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,521.76,403.38
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,512.94,398.22
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,542.45,421.8
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,572.03,445.27
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,549.92,429.67
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,525.13,412.23
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,788.91,615.36
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,997.47,761.8
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,989.9,759.75
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,992.05,766.35
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,973.49,757.29
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,951.61,745.94
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,919.24,726.87
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,884.05,705.71
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,841.82,677.84
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,791.73,643.21
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,726.28,595.22
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,660.51,544.94
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,561.72,465.33
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,465.65,384.8
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,337.12,274.0
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,209.09,138.59
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,76.64,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.15,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,6.06,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,12.2,4.82
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,18.2,10.43
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,22.59,14.54
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,27.0,18.58
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,36.43,27.03
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,46.74,36.14
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,64.7,51.9
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,81.78,66.64
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,90.17,73.61
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,98.5,80.45
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,109.48,89.47
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,120.35,98.29
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,134.45,109.74
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,148.35,120.87
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,163.98,133.38
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,179.34,145.57
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,188.8,152.77
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,216.16,165.62
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,251.27,190.05
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,278.65,208.74
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,310.02,231.92
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,345.2,258.52
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,366.39,276.18
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,386.75,293.0
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,393.82,299.64
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,400.93,305.93
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,411.73,314.99
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,422.0,323.58
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,415.98,319.94
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,407.96,314.72
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,400.24,309.74
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,390.82,303.35
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,434.87,338.82
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,499.06,389.26
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,680.61,532.61
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,844.24,658.54
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,914.83,710.02
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,976.13,754.31
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,941.32,730.86
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,910.48,710.8
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,817.19,644.6
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,709.88,564.75
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,728.61,582.3
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,744.25,596.69
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,752.68,604.57
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,769.7,618.88
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,755.6,610.51
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,738.47,599.66
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,669.89,548.71
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,601.0,495.72
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,514.22,425.8
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,427.65,352.97
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,325.72,263.58
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,222.81,143.38
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,81.97,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,10.23,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,18.82,5.68
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,28.07,18.34
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,37.19,27.1
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,36.58,26.94
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,37.16,27.61
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,48.39,37.62
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,59.3,47.2
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,76.39,62.05
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,93.17,76.4
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,101.88,83.56
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,110.53,90.58
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,122.7,100.55
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,134.75,110.33
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,147.05,120.22
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,159.21,129.91
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,173.44,141.29
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,187.47,152.42
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,194.15,157.45
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,220.2,169.06
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,251.53,191.14
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,287.34,216.94
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,308.25,232.86
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,318.84,241.25
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,348.72,263.29
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,376.66,284.81
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,452.27,341.94
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,548.81,416.34
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,569.58,434.21
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,580.19,443.31
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,569.23,434.88
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,544.77,415.4
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,538.78,411.79
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,529.58,405.55
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,538.4,413.16
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,546.22,419.98
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,658.7,508.55
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,785.98,605.3
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,872.32,669.53
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,933.04,712.67
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,948.87,724.54
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,947.53,725.12
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,939.28,722.04
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,927.59,716.74
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,905.76,703.82
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,880.81,688.73
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,852.31,671.11
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,815.27,647.06
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,766.37,613.67
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,716.01,578.3
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,650.66,530.51
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,585.22,480.6
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,501.47,413.4
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,415.2,341.15
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,315.09,253.61
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,212.76,131.7
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,79.27,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,5.9,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,10.86,0.4
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,18.01,9.66
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,25.05,16.34
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,32.83,23.5
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,39.58,29.64
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,57.29,45.33
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,74.93,60.73
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,94.57,77.61
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,113.85,93.91
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,126.02,103.87
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,138.08,113.62
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,145.85,119.68
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,159.35,130.52
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,172.37,140.85
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,185.0,150.79
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,201.58,163.92
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,203.43,164.93
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,185.61,149.98
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,196.37,139.54
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,207.58,135.27
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,245.89,157.0
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,297.42,201.52
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,342.18,241.85
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,372.68,273.97
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,391.63,294.24
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,424.75,321.43
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,458.05,348.23
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,536.25,409.13
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,627.34,479.47
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,685.35,524.1
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,736.16,563.55
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,753.4,575.95
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,761.71,581.76
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,718.63,549.86
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,660.34,506.39
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,799.81,612.88
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,914.54,693.85
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,928.61,703.86
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,939.17,712.51
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,894.75,683.31
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,839.75,646.85
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,845.92,654.02
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,848.68,658.45
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,796.56,623.67
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,728.32,576.89
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,662.83,531.3
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,596.65,482.71
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,508.14,416.58
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,446.93,369.28
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,427.54,355.7
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,428.96,357.02
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,373.1,310.24
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,318.02,262.27
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,241.13,192.92
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,140.51,81.87
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,56.12,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
