Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,6.29,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,11.1,0.0
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,21.61,12.65
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,31.97,22.37
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,43.93,33.29
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,55.58,43.79
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,73.24,59.4
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,90.26,74.21
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,95.38,78.39
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,99.51,81.65
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,102.5,83.88
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,105.53,86.12
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,98.62,79.85
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,91.25,73.25
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,84.3,67.05
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,80.97,63.99
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,83.6,66.04
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,85.97,67.87
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,88.99,70.26
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,133.27,78.0
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,188.28,109.87
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,243.19,152.05
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,296.54,197.17
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,351.05,245.17
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,405.04,293.37
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,458.69,340.58
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,511.09,385.88
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,562.61,429.38
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,611.82,470.08
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,659.56,508.72
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,704.48,544.49
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,747.33,578.09
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,786.81,607.43
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,823.65,634.0
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,855.49,657.15
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,884.22,678.17
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,908.4,696.1
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,929.21,711.83
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,944.1,723.61
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,955.43,733.12
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,960.3,737.93
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,961.59,740.47
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,956.18,739.09
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,947.33,735.48
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,942.48,734.72
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,921.68,722.67
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,891.91,704.2
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,859.46,683.54
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,815.97,654.17
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,770.59,622.57
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,715.06,582.17
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,653.82,535.43
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,571.74,469.65
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,491.83,402.19
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,383.04,306.23
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,268.38,151.73
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,109.18,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,9.44,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,19.03,2.85
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,22.89,13.72
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,26.92,18.02
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,22.41,14.32
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,18.25,10.71
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,26.72,18.31
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,35.93,26.48
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,59.72,47.42
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,81.7,66.46
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,101.24,83.09
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,117.36,96.55
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,123.56,101.41
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,135.94,111.49
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,145.69,119.26
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,145.1,118.31
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,109.65,88.13
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,95.03,75.57
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,89.22,70.47
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,125.43,70.91
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,181.77,102.57
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,238.74,145.81
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,295.75,194.38
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,352.8,244.84
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,409.09,295.02
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,464.78,343.95
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,518.95,390.53
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,572.0,434.99
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,622.22,476.68
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,670.72,516.14
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,716.31,552.56
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,759.6,586.64
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,799.75,617.13
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,837.22,644.81
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,854.68,658.33
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,867.17,668.7
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,908.07,699.67
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,946.01,728.48
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,961.38,741.25
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,973.12,751.81
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,978.25,756.9
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,979.74,759.63
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,973.68,758.89
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,964.14,755.82
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,918.71,725.92
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,864.58,689.41
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,702.43,570.67
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,530.21,436.9
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,438.46,365.41
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,345.49,290.56
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,264.26,223.61
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,202.38,170.86
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,207.75,174.77
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,213.39,177.31
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,137.81,109.57
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,82.3,40.14
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,29.82,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,7.58,1.09
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,9.87,3.18
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,12.92,5.93
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,15.99,8.65
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,39.8,29.78
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,63.63,50.63
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,96.58,79.1
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,128.12,105.89
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,137.41,113.35
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,142.74,117.43
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,131.52,107.51
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,128.08,104.27
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,97.3,77.88
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,88.52,70.23
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,95.87,76.27
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,130.31,78.14
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,185.58,110.41
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,240.9,152.88
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,298.75,200.33
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,354.26,248.33
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,409.36,297.47
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,465.09,346.58
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,519.03,393.47
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,572.02,438.43
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,622.42,480.2
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,671.2,519.67
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,717.51,556.5
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,761.63,590.99
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,802.08,620.92
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,839.82,648.01
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,872.99,671.82
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,903.01,693.41
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,927.95,711.64
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,949.42,727.59
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,964.95,739.99
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,976.84,750.08
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,982.12,755.21
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,983.75,758.03
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,979.09,757.85
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,970.9,755.37
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,954.08,746.19
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,946.62,743.77
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,916.72,725.18
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,884.04,704.4
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,838.37,673.8
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,790.76,640.79
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,729.62,596.06
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,675.38,554.5
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,592.2,487.4
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,511.09,418.36
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,398.01,317.22
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,276.44,133.19
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,115.2,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,8.26,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.38,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,24.03,14.49
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,30.88,21.42
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,32.06,22.84
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,32.56,23.46
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,51.25,40.13
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,71.46,57.92
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,80.08,65.29
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,93.03,76.33
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,103.3,84.89
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,113.17,93.0
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,123.76,101.67
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,133.87,109.87
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,142.4,116.67
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,140.72,114.84
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,109.82,88.41
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,89.52,71.01
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,92.73,73.56
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,125.45,72.19
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,182.32,103.62
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,239.96,147.2
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,297.04,195.97
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,354.22,246.89
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,410.55,297.53
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,466.35,347.06
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,519.82,393.76
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,571.28,437.74
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,624.41,481.99
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,676.86,524.85
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,713.38,554.67
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,745.22,580.38
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,796.99,620.5
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,847.22,657.49
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,858.81,666.8
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,877.56,681.6
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,906.69,703.88
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,946.39,733.71
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,939.39,730.45
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,921.94,720.11
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,800.5,632.17
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,658.31,523.75
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,587.01,471.67
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,512.59,415.62
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,375.25,307.1
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,238.95,195.55
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,229.56,189.99
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,213.98,179.06
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,218.85,185.32
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,237.6,202.38
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,169.69,144.11
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,101.68,84.62
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,84.57,68.89
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,57.06,44.12
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,32.14,21.27
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,6.29,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.93,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,16.44,8.07
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,20.03,11.91
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,15.77,8.39
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,11.84,4.96
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,21.82,13.92
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,29.78,21.0
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,44.42,33.93
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,59.14,46.75
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,66.03,52.57
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,72.73,58.16
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,88.89,71.9
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,104.76,85.23
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,122.75,100.21
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,140.4,114.74
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,165.45,135.36
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,189.75,155.12
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,194.44,158.59
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,217.64,168.25
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,235.24,177.61
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,277.48,206.48
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,291.75,216.24
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,326.04,242.91
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,359.54,270.54
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,390.23,296.32
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,451.08,344.23
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,530.5,407.58
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,561.67,434.18
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,584.92,453.78
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,570.99,443.81
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,535.04,416.28
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,565.09,441.01
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,608.53,475.16
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,660.09,516.09
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,712.46,557.53
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,843.26,658.51
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,949.28,734.39
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,964.46,746.22
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,976.0,756.31
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,980.44,760.92
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,981.21,763.19
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,975.65,761.64
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,979.76,767.16
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,962.21,757.34
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,941.27,745.25
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,899.47,717.89
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,861.39,692.9
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,760.12,619.87
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,657.72,543.61
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,594.59,495.41
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,523.04,438.18
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,477.33,399.0
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,423.83,350.66
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,297.56,237.67
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,166.62,57.18
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,57.13,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,4.72,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,9.54,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,15.87,7.53
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,22.12,13.74
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,19.37,11.6
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,16.79,9.4
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,25.17,16.94
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,33.62,24.47
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,45.97,35.38
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,58.36,46.19
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,66.74,53.36
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,74.85,60.22
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,87.82,71.24
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,100.62,82.01
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,112.96,92.3
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,125.15,102.39
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,138.55,113.44
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,151.76,124.27
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,169.57,138.94
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,188.7,147.45
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,212.61,165.63
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,223.85,173.83
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,250.98,193.45
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,274.98,211.24
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,313.7,241.6
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,356.98,275.75
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,403.96,312.53
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,471.14,366.27
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,522.55,408.29
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,582.21,456.37
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,637.92,500.94
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,694.88,546.07
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,728.7,572.55
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,759.7,596.68
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,761.43,598.29
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,757.25,595.46
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,865.53,678.57
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,970.88,754.21
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,987.58,766.73
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,1000.57,777.38
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,1006.33,782.97
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,1008.32,786.15
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,1001.97,784.13
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,991.97,779.72
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,987.27,779.35
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,966.25,767.28
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,918.25,734.98
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,874.28,705.27
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,778.99,636.83
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,683.0,565.54
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,646.02,538.0
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,607.27,507.03
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,519.94,434.54
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,434.84,360.55
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,284.55,227.05
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,129.81,31.68
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,41.92,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,5.51,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,10.82,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,21.99,12.52
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,33.04,23.33
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,30.11,21.19
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,26.74,18.37
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,33.78,24.73
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,39.78,30.07
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,54.48,43.06
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,68.49,55.27
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,83.17,67.92
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,97.63,80.24
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,111.95,92.27
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,126.09,104.02
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,138.8,114.47
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,151.37,124.72
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,166.3,136.86
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,181.0,148.72
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,188.26,154.33
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,211.84,164.88
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,240.37,185.47
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,272.43,209.04
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,291.96,222.29
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,331.09,251.58
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,366.85,277.96
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,424.76,322.53
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,486.77,370.89
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,563.13,430.93
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,604.52,464.77
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,643.96,496.53
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,678.14,523.98
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,709.84,549.21
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,756.45,585.43
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,802.05,620.54
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,822.23,636.47
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,838.65,649.78
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,892.26,690.25
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,954.73,735.48
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,969.13,747.02
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,979.82,756.51
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,984.8,761.49
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,986.05,764.09
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,957.93,746.49
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,919.16,721.46
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,895.97,707.77
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,869.67,691.63
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,781.93,629.76
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,683.33,558.1
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,642.3,529.12
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,599.69,497.67
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,572.01,476.84
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,542.54,453.01
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,462.78,386.51
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,386.22,319.65
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,271.87,214.45
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,142.27,18.89
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,46.86,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,7.08,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,13.66,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,21.89,12.29
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,30.01,20.65
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,36.03,26.45
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,43.3,33.18
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,59.37,47.61
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,75.18,61.59
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,92.81,76.98
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,110.21,91.94
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,123.44,103.08
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,139.84,116.83
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,153.92,128.43
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,167.66,139.66
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,177.24,147.3
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,186.5,154.65
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,199.85,165.41
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,212.74,175.74
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,204.97,168.86
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,209.29,157.91
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,243.67,179.27
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,281.78,207.04
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,300.21,219.86
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,337.55,249.56
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,367.66,277.97
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,397.47,304.74
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,398.26,308.26
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,392.34,304.92
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,419.17,326.24
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,447.55,348.64
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,449.79,350.72
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,449.84,351.11
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,459.88,359.27
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,469.1,366.76
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,472.08,369.68
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,473.97,371.83
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,484.37,380.82
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,494.41,389.59
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,477.55,377.56
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,458.93,364.28
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,404.47,322.98
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,371.38,297.75
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,377.86,305.67
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,358.42,293.3
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,596.41,488.34
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,792.91,642.07
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,807.37,654.83
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,817.87,665.76
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,755.05,620.43
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,691.12,573.18
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,512.73,432.26
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,352.18,299.77
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,360.88,305.47
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,368.49,306.73
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,260.62,205.07
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,137.0,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,45.31,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,7.08,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,13.71,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,22.55,12.66
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,33.18,23.37
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,32.33,23.15
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,32.91,23.88
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,41.07,31.26
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,51.37,40.42
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,64.13,51.62
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,76.75,62.54
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,82.78,67.56
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,88.76,72.49
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,104.57,85.87
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,120.13,98.89
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,136.81,112.76
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,153.23,126.27
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,171.26,141.06
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,188.94,155.45
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,196.12,160.99
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,220.73,171.85
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,246.11,189.84
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,274.73,210.83
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,286.61,217.78
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,318.33,241.39
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,336.41,255.81
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,370.6,283.41
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,428.95,329.39
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,500.28,386.0
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,556.06,430.84
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,614.49,477.21
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,644.03,500.87
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,669.88,521.36
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,703.8,547.85
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,735.43,572.32
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,702.91,546.74
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,648.52,504.85
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,784.91,611.75
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,907.52,703.3
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,947.16,731.76
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,969.88,749.03
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,986.86,762.3
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,986.31,763.56
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,974.06,757.93
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,958.11,749.84
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,929.66,733.06
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,906.3,719.86
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,862.3,691.14
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,815.85,660.04
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,754.4,616.61
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,691.48,570.64
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,602.99,502.73
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,525.74,440.96
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,427.44,358.75
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,333.42,276.32
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,232.37,180.37
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,96.59,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,34.3,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,5.51,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,10.65,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.3,9.87
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,27.89,18.75
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.8,20.01
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,29.56,20.89
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,39.46,29.83
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,47.51,37.0
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,60.97,48.86
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,73.98,60.16
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,86.16,70.58
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,98.23,80.79
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,106.86,87.9
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,115.42,94.91
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,127.92,105.24
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,140.28,115.35
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,154.12,126.64
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,167.77,137.68
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,187.74,153.94
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,193.92,151.09
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,213.61,165.69
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,234.69,181.61
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,247.73,191.59
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,261.18,202.02
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,269.3,208.52
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,277.28,214.93
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,324.33,251.13
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,383.79,297.07
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,377.15,292.76
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,366.9,285.55
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,380.38,296.49
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,393.47,307.0
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,454.42,356.03
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,532.91,417.82
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,565.52,443.64
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,598.32,469.92
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,784.61,615.06
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,931.82,723.72
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,946.72,735.09
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,958.0,745.05
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,975.35,758.8
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,975.31,760.42
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,967.53,758.57
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,956.09,754.25
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,936.63,742.74
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,913.84,728.86
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,878.81,706.22
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,848.17,686.51
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,763.26,624.91
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,677.45,560.84
