Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,529.98,445.2
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,398.75,337.42
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,362.18,305.33
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,325.18,270.08
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,243.94,188.15
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,141.23,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,48.66,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,4.33,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,8.65,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.23,8.01
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,26.01,17.06
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.85,20.03
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,31.51,22.62
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,37.3,27.89
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,44.42,34.23
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,57.08,45.38
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,69.11,55.82
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,79.64,64.82
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,90.09,73.63
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,99.77,81.68
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,109.36,89.6
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,120.26,98.58
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,131.06,107.39
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,144.36,118.29
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,157.48,128.96
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,178.31,146.03
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,200.31,156.33
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,211.66,164.2
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,239.56,185.35
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,262.18,202.65
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,286.58,221.53
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,313.26,242.08
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,342.57,264.83
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,355.56,275.37
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,368.27,285.65
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,381.94,296.6
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,395.65,307.55
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,396.03,308.19
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,395.13,307.84
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,382.42,298.46
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,367.75,287.52
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,424.61,333.73
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,470.73,371.6
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,740.71,584.03
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,958.35,742.97
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,974.34,754.24
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,986.62,764.48
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,992.22,769.95
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,994.09,773.03
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,987.04,771.35
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,976.35,767.28
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,956.97,756.75
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,946.8,752.92
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,914.48,732.56
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,879.38,709.88
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,821.28,669.68
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,768.81,632.41
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,673.75,559.72
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,579.68,484.75
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,446.71,374.65
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,316.23,262.27
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,202.25,153.51
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,53.64,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,18.32,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,4.33,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,8.65,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.95,6.82
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,23.11,14.54
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,22.3,14.23
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,21.6,13.78
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,30.06,21.44
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,39.01,29.46
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,46.74,36.27
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,54.48,43.0
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,63.03,50.35
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,71.23,57.31
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,77.54,62.58
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,83.81,67.78
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,97.4,79.27
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,110.8,90.5
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,123.39,100.96
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,135.8,111.22
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,157.23,129.03
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,179.27,140.46
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,199.65,155.74
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,234.44,182.51
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,271.13,210.25
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,312.16,241.62
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,337.54,261.03
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,378.05,292.61
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,414.69,321.43
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,453.41,352.44
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,531.99,415.2
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,624.31,489.01
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,671.63,526.96
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,712.95,560.33
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,776.37,609.98
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,828.98,650.2
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,875.26,683.97
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,919.16,715.92
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,947.81,736.75
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,973.02,755.27
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,989.88,768.42
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,1002.99,779.15
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,1008.29,784.46
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,1009.76,787.3
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,1004.12,786.1
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,994.87,782.52
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,974.65,771.31
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,963.67,766.81
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,929.73,745.56
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,892.95,721.86
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,840.57,685.81
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,793.5,652.54
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,666.49,555.03
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,541.41,454.89
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,417.78,351.24
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,308.18,255.17
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,214.43,160.43
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,63.99,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,5.51,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,8.65,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,19.97,9.65
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,31.26,21.57
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,37.72,27.89
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,45.26,34.92
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,58.12,46.54
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,71.08,58.06
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,88.76,73.54
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,106.2,88.55
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,117.14,97.69
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,131.06,109.29
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,148.43,123.69
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,158.3,131.53
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,171.29,141.97
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,183.77,151.86
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,194.87,160.56
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,205.48,168.82
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,185.55,151.8
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,183.6,133.78
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,208.46,139.36
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,249.21,163.31
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,301.26,205.73
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,355.09,251.49
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,407.59,296.91
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,461.0,342.62
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,509.24,383.73
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,554.96,421.62
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,598.86,457.4
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,640.48,490.6
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,677.33,519.93
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,711.36,546.7
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,754.19,580.11
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,795.6,612.21
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,837.38,644.79
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,877.2,675.91
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,902.8,695.49
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,925.21,713.15
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,936.12,723.47
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,943.35,731.45
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,941.63,731.75
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,936.2,729.63
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,927.25,727.12
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,914.81,722.14
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,896.15,711.39
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,874.23,698.25
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,840.39,676.13
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,803.9,651.63
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,750.2,613.58
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,694.9,573.05
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,623.89,518.45
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,552.76,461.19
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,451.84,376.53
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,360.7,296.22
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,251.73,184.41
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,84.49,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,8.65,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,22.09,10.87
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,35.5,25.16
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,48.8,37.6
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,61.68,49.45
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,72.3,59.07
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,82.23,67.84
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,93.04,77.15
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,103.32,85.82
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,112.73,93.62
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,121.87,101.09
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,128.82,106.57
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,128.73,105.99
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,127.12,104.19
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,124.91,101.92
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,109.04,88.09
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,103.56,83.17
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,100.56,80.37
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,123.43,78.26
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,177.52,104.6
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,239.88,149.95
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,292.78,195.24
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,350.29,246.23
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,406.04,294.56
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,463.92,344.87
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,519.48,393.39
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,574.64,440.57
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,626.15,483.98
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,675.5,524.73
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,724.08,564.32
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,770.87,601.98
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,815.91,637.22
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,858.64,669.16
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,893.77,695.66
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,925.66,719.96
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,950.44,739.33
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,971.55,756.28
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,987.1,769.01
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,998.85,779.26
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,1003.17,783.95
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,1003.64,786.12
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,995.56,783.28
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,996.91,787.44
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,972.53,772.26
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,944.73,754.66
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,904.4,728.02
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,868.56,704.28
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,814.29,665.59
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,758.48,624.53
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,682.46,565.89
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,606.55,504.7
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,511.55,424.8
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,419.29,342.88
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,293.28,210.46
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,116.0,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,7.08,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.0,3.79
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.13,10.93
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,24.51,16.1
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,30.11,21.32
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,37.92,28.42
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,47.52,36.98
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,67.09,54.26
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,85.98,70.7
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,105.04,87.06
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,119.01,98.79
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,129.65,107.52
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,136.59,113.01
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,147.46,121.82
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,157.92,130.22
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,163.29,134.32
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,168.33,138.16
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,144.56,117.84
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,149.1,103.47
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,192.68,124.38
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,239.06,157.29
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,287.25,197.59
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,335.29,239.7
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,391.46,287.67
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,450.27,337.37
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,504.04,382.77
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,558.43,427.71
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,600.88,462.78
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,640.98,495.21
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,675.86,523.23
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,707.94,548.68
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,744.46,577.02
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,778.51,603.2
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,813.45,630.16
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,838.55,649.44
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,910.07,701.08
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,967.53,742.15
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,983.43,754.74
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,995.58,765.41
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,999.47,769.66
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,999.53,771.5
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,1004.94,778.54
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,993.4,773.84
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,971.09,761.1
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,945.35,745.92
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,907.8,721.46
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,867.42,694.55
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,815.32,658.58
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,755.02,615.18
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,672.61,552.83
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,590.6,487.87
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,483.14,399.27
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,378.98,308.68
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,253.73,175.48
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,79.63,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,6.29,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,18.84,7.61
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,31.19,21.4
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,40.83,30.64
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,50.24,39.41
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,61.69,49.8
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,74.29,61.01
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,93.17,77.53
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,110.04,91.98
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,123.37,103.16
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,136.48,113.98
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,140.71,117.01
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,150.0,124.35
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,146.56,120.89
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,149.18,122.62
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,150.5,123.25
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,151.72,123.8
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,151.81,123.45
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,170.99,121.82
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,213.0,141.94
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,260.04,175.03
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,307.55,212.93
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,357.34,254.53
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,407.08,296.99
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,458.02,340.04
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,507.72,381.43
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,557.87,422.33
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,608.19,462.84
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,658.89,503.0
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,704.33,539.2
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,754.08,577.98
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,795.09,609.8
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,833.7,639.64
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,868.22,664.96
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,899.78,688.17
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,924.81,706.96
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,946.38,723.57
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,963.38,737.45
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,976.71,749.03
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,978.93,752.09
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,977.3,752.74
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,966.28,748.78
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,951.55,742.35
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,932.48,731.75
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,903.49,714.01
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,861.33,686.84
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,816.67,657.26
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,748.04,608.2
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,677.94,556.47
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,576.94,478.58
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,487.06,406.28
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,389.44,324.12
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,296.24,241.07
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,192.64,126.48
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,44.9,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,7.87,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,19.24,7.3
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,30.7,20.91
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,42.31,31.91
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,53.47,42.28
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,70.34,57.52
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,85.44,70.94
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,99.96,83.57
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,114.13,95.66
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,127.53,106.91
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,140.46,117.61
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,152.81,127.66
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,164.65,137.19
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,175.97,146.19
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,186.84,154.77
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,196.84,162.7
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,206.47,170.32
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,212.64,175.05
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,212.86,162.3
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,243.48,178.74
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,279.86,203.46
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,308.95,225.63
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,354.49,262.41
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,403.1,302.13
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,457.2,346.54
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,503.79,385.64
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,551.37,424.96
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,593.2,459.21
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,640.34,496.74
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,665.69,517.2
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,688.39,535.22
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,725.63,564.07
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,762.77,592.42
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,757.86,589.05
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,749.0,582.82
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,822.58,639.6
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,895.57,695.01
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,906.06,703.98
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,913.02,710.85
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,907.03,708.08
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,897.29,702.88
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,885.02,696.54
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,869.31,687.8
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,845.72,673.37
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,818.98,656.55
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,771.21,623.68
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,730.94,595.91
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,673.73,554.28
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,615.69,510.69
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,542.58,453.29
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,470.31,394.06
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,375.11,312.9
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,284.01,231.0
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,182.19,112.79
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,40.93,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,8.65,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,19.65,6.84
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,30.9,20.96
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,40.28,30.0
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,49.41,38.52
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,65.75,53.25
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,83.2,68.7
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,95.45,79.3
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,107.47,89.51
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,119.89,99.9
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,132.05,109.93
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,150.17,124.92
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,160.77,133.35
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,172.52,142.67
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,183.88,151.58
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,192.02,157.82
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,186.56,152.8
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,160.53,130.8
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,162.72,116.53
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,192.8,123.81
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,245.43,157.34
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,298.97,200.9
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,353.77,247.81
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,408.02,295.0
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,462.58,341.84
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,515.4,386.4
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,567.83,429.51
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,617.35,469.64
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,665.23,507.58
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,709.93,542.37
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,752.29,574.83
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,791.45,604.74
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,827.97,632.44
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,858.66,655.51
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,886.14,675.71
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,907.63,692.3
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,925.53,706.62
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,944.8,721.97
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,951.92,729.13
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,950.88,729.93
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,946.07,728.37
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,931.91,722.79
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,914.17,714.68
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,885.77,697.27
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,854.2,677.45
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,809.91,648.25
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,763.13,616.51
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,694.8,567.6
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,636.11,524.4
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,558.97,464.36
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,482.97,402.51
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,389.87,323.68
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,300.94,243.3
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,193.16,110.04
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,50.33,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,6.29,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.11,5.08
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,29.96,20.12
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,42.77,32.22
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,55.66,44.1
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,68.68,55.89
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,81.27,67.04
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,92.9,77.09
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,104.2,86.66
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,115.32,95.88
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,125.99,104.58
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,126.84,104.83
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,131.63,108.47
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,135.97,111.68
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,140.06,114.68
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,133.31,108.57
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,123.59,100.04
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,113.28,91.06
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,132.78,89.35
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,186.37,113.97
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,241.34,152.4
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,296.92,197.49
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,353.21,245.46
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,408.23,293.02
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,463.31,339.99
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,516.41,384.66
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,568.81,427.66
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,619.37,468.23
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,668.3,506.58
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,712.27,540.53
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,753.73,572.03
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,792.25,601.27
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,828.01,628.23
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,858.73,651.35
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,886.19,671.41
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,907.13,687.04
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,933.84,706.8
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,944.29,715.56
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,950.95,722.08
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,948.29,721.77
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,941.81,719.1
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,927.5,712.08
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,909.6,702.67
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,882.54,686.47
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,852.27,667.89
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,809.31,639.96
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,763.82,609.57
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,705.19,568.5
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,638.69,519.95
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,565.13,464.01
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,492.69,406.08
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,398.89,327.72
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,309.35,247.26
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,196.5,98.55
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,52.64,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,9.44,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.57,4.32
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,27.35,17.73
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,33.87,24.25
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,40.17,30.21
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,56.73,45.13
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,74.39,60.8
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,93.51,77.43
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,112.55,93.7
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,124.69,103.73
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,139.2,115.67
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,141.59,117.16
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,148.61,122.59
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,149.32,122.68
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,141.15,115.32
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,147.16,120.01
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,152.7,124.27
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,141.14,114.28
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,140.83,98.7
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,182.56,115.31
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,231.01,147.25
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,287.55,194.87
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,340.96,241.76
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,395.87,286.72
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,455.17,336.12
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,508.69,382.28
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,561.37,426.66
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,611.36,467.9
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,659.76,506.94
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,704.6,542.63
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,747.21,576.01
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,786.59,606.88
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,823.28,634.25
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,854.53,657.51
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,882.57,678.64
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,905.52,696.36
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,938.23,721.24
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,951.6,733.14
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,961.19,742.73
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,962.58,745.28
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,960.15,745.37
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,950.3,741.82
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,936.8,735.8
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,914.04,722.11
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,895.0,711.12
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,857.34,686.17
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,817.19,658.95
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,748.3,609.05
