Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,678.48,556.87
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,615.52,507.87
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,552.32,456.01
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,449.0,368.9
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,349.29,278.58
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,213.96,89.62
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,54.16,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,7.08,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,18.58,3.08
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,30.3,20.06
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.01,29.49
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,49.61,38.43
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,61.32,49.02
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,72.46,58.9
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,79.3,64.77
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,86.07,70.45
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,87.65,71.51
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,86.89,70.51
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,88.39,71.5
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,89.9,72.48
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,92.4,74.34
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,94.71,76.04
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,104.84,84.38
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,106.49,85.51
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,107.83,86.41
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,125.97,85.01
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,180.17,109.51
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,235.68,148.46
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,290.46,193.53
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,345.93,241.88
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,401.31,290.88
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,456.68,339.37
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,510.46,385.69
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,563.57,430.37
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,613.98,472.17
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,662.95,512.0
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,708.86,548.57
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,752.63,582.87
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,791.26,613.05
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,827.04,640.81
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,857.64,663.67
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,884.93,684.11
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,906.12,700.13
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,923.67,713.75
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,934.69,722.94
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,941.91,729.68
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,949.36,736.51
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,945.07,735.23
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,931.34,727.54
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,914.04,717.46
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,886.05,699.69
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,854.93,679.56
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,813.26,651.53
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,769.1,621.08
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,708.17,577.13
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,645.84,530.58
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,559.87,463.4
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,482.99,400.49
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,371.95,306.77
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,267.43,211.6
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,137.66,39.79
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,16.48,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,6.29,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,18.02,1.39
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,29.88,19.62
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,41.85,31.09
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,53.61,41.98
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,66.84,53.94
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,79.08,64.78
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,85.06,69.88
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,92.21,75.87
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,103.12,85.02
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,113.31,93.42
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,120.21,98.93
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,126.78,104.12
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,137.72,112.99
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,147.8,121.07
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,164.92,135.0
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,173.02,141.3
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,164.03,133.43
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,176.73,131.21
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,202.57,136.75
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,236.06,154.34
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,286.35,198.69
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,332.1,240.5
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,360.35,268.26
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,384.39,291.07
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,421.08,320.99
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,459.36,351.8
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,486.39,374.08
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,512.22,395.11
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,530.48,410.21
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,546.83,423.7
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,558.12,433.57
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,567.23,441.77
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,577.59,450.61
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,585.93,457.93
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,759.94,595.09
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,923.25,717.19
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,890.86,695.37
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,844.85,664.71
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,667.01,529.72
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,446.11,356.06
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,550.02,444.02
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,654.26,530.38
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,773.13,625.09
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,875.78,703.93
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,838.99,678.71
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,799.69,651.83
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,704.8,581.09
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,600.69,500.71
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,533.56,446.88
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,467.31,391.08
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,372.82,309.22
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,283.32,224.41
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,172.79,24.19
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,43.87,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,5.51,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,11.97,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,18.51,9.97
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,27.82,18.84
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,37.0,27.33
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,44.06,33.81
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,51.05,40.08
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,59.97,47.92
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,68.84,55.59
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,78.33,63.69
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,87.76,71.63
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,103.85,85.27
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,119.68,98.54
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,135.69,111.82
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,151.46,124.78
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,170.11,140.08
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,188.39,154.95
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,194.78,159.84
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,215.72,168.25
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,238.99,184.46
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,264.62,203.24
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,287.29,220.35
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,311.76,239.25
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,326.16,251.12
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,340.04,262.53
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,357.0,276.02
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,381.52,295.38
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,420.18,326.05
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,466.82,363.07
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,468.75,365.02
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,458.47,357.58
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,462.84,362.09
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,465.86,365.54
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,466.95,367.66
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,466.68,368.85
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,706.18,557.62
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,921.8,717.79
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,933.2,726.31
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,940.83,733.78
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,940.3,734.99
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,935.95,733.71
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,852.09,676.25
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,755.43,608.09
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,638.88,521.02
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,507.07,418.47
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,445.82,370.45
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,362.14,303.1
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,393.76,331.19
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,399.31,337.62
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,376.91,319.26
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,374.78,315.45
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,261.63,217.37
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,175.41,136.48
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,96.94,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,11.76,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.15,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,16.14,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,28.85,18.51
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,41.08,30.36
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,53.15,41.57
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,58.19,46.33
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,63.95,51.49
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,76.23,62.28
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,88.44,72.84
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,83.55,68.26
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,78.1,63.21
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,84.4,68.46
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,90.67,73.62
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,97.92,79.61
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,105.11,85.51
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,118.44,96.62
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,131.57,107.5
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,138.24,112.85
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,145.16,113.09
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,170.45,132.82
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,196.53,153.09
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,205.79,160.18
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,215.23,167.52
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,204.49,159.09
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,192.79,149.92
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,199.37,155.19
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,206.09,160.57
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,212.2,165.5
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,218.43,170.56
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,220.17,172.06
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,221.85,173.56
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,232.28,182.02
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,243.07,190.77
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,243.4,191.29
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,243.74,191.88
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,233.67,184.21
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,223.26,176.27
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,214.85,169.97
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,206.28,163.53
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,215.6,171.67
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,225.72,180.49
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,253.07,203.6
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,259.9,210.32
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,286.75,234.4
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,336.79,277.03
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,363.54,301.78
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,410.87,342.78
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,411.62,345.64
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,409.2,345.51
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,351.27,296.96
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,293.69,247.08
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,219.26,180.81
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,147.44,112.17
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,81.62,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,11.74,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.36,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,6.88,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,11.25,3.71
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,18.13,10.23
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,24.4,16.06
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,35.17,25.8
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,45.98,35.47
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,53.98,42.5
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,61.84,49.3
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,75.2,60.83
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,88.39,72.06
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,95.71,78.1
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,102.98,84.04
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,107.5,87.59
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,111.96,91.08
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,128.2,104.57
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,144.16,117.69
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,159.52,130.24
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,175.15,136.5
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,197.16,153.15
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,220.19,170.67
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,232.62,179.89
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,259.49,200.63
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,282.19,218.18
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,306.58,237.12
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,337.22,260.8
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,370.75,286.77
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,430.67,333.56
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,504.26,391.03
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,607.01,472.12
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,714.57,556.51
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,773.4,602.08
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,822.82,639.06
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,855.24,662.73
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,884.42,684.2
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,907.93,701.66
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,927.87,716.85
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,941.85,728.29
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,952.13,737.46
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,954.79,740.92
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,966.65,751.12
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,956.71,746.8
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,943.09,740.12
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,921.01,727.16
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,895.64,711.77
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,857.88,686.68
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,824.22,664.12
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,767.9,624.12
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,710.33,581.55
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,631.82,520.14
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,554.06,456.08
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,445.99,364.01
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,342.21,260.01
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,188.38,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,36.69,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,3.93,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,10.83,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.36,8.7
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,26.26,17.35
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,34.55,25.06
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,47.41,36.71
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,60.51,48.39
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,69.74,56.47
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,78.91,64.36
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,100.37,82.82
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,116.86,96.69
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,132.14,109.4
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,150.91,124.92
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,128.46,105.35
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,119.49,97.39
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,97.54,78.44
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,95.56,76.55
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,94.62,75.53
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,105.72,71.3
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,162.54,93.42
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,220.31,132.67
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,278.09,179.82
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,336.16,230.31
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,393.31,280.98
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,450.08,330.79
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,505.34,378.37
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,559.56,423.87
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,611.19,466.65
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,661.05,507.09
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,707.6,544.14
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,751.76,578.75
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,792.5,610.01
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,830.42,637.71
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,863.18,661.84
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,892.66,683.79
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,916.51,701.79
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,936.77,717.49
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,950.43,728.83
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,960.32,737.8
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,962.51,740.92
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,960.92,741.66
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,964.45,747.83
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,951.58,742.58
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,928.84,729.43
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,902.76,713.84
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,863.91,688.68
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,822.39,660.95
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,772.43,625.87
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,714.75,583.31
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,634.72,521.2
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,555.46,456.2
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,444.88,361.72
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,339.55,252.39
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,147.44,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,3.93,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,5.51,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.06,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,26.35,15.97
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,32.92,23.14
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,39.44,29.39
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,49.73,38.77
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,63.13,50.72
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,80.54,65.97
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,97.71,80.72
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,104.05,85.85
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,110.48,91.0
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,105.65,86.44
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,105.62,86.05
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,86.48,69.34
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,84.56,67.46
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,85.55,68.07
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,86.45,68.6
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,86.35,68.29
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,97.44,64.78
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,156.13,87.08
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,215.73,127.31
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,274.78,175.34
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,334.07,226.9
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,392.84,278.94
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,451.14,330.03
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,508.05,379.01
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,563.88,425.86
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,616.79,469.58
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,667.93,510.95
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,716.16,549.18
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,762.02,584.96
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,804.09,616.38
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,843.28,644.7
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,877.27,669.42
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,907.89,691.91
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,933.26,710.58
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,954.97,726.91
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,970.61,739.42
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,982.45,749.56
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,985.88,753.53
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,985.43,755.1
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,978.21,752.57
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,967.35,747.69
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,958.64,744.29
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,934.19,729.81
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,897.19,706.06
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,857.45,679.83
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,801.71,640.92
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,744.27,599.11
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,671.57,543.08
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,592.51,478.84
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,478.98,383.46
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,369.03,264.2
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,165.48,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,4.72,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.12,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.3,16.52
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,35.63,25.44
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,43.89,33.26
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,55.24,43.59
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,67.66,54.63
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,78.96,64.43
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,89.75,73.59
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,98.83,81.13
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,107.55,88.23
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,117.69,96.47
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,127.18,104.07
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,134.19,109.53
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,140.8,114.63
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,146.71,119.14
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,152.21,123.32
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,156.78,126.74
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,167.83,125.26
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,209.54,145.79
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,251.2,174.9
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,288.04,204.72
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,323.36,234.8
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,358.26,265.81
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,379.21,285.14
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,414.6,313.48
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,452.09,343.22
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,481.21,366.91
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,510.55,390.66
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,540.43,414.43
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,569.84,437.66
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,593.01,456.2
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,614.87,473.72
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,659.11,507.67
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,689.77,531.88
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,821.94,632.48
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,943.38,719.44
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,959.49,731.25
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,971.88,741.56
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,958.97,734.26
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,950.0,730.03
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,874.34,679.65
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,782.59,616.94
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,731.96,582.65
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,679.17,545.49
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,679.99,548.85
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,677.31,548.69
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,659.94,536.89
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,647.01,527.46
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,553.81,454.18
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,469.81,385.05
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,361.27,292.25
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,254.71,176.48
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,97.61,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.79,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,6.29,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,11.83,3.86
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,21.49,13.13
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,30.86,21.78
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,39.72,29.88
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,47.97,37.31
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,54.36,42.93
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,60.33,48.06
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,66.03,52.89
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,71.69,57.62
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,87.77,71.33
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,103.56,84.63
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,114.81,93.92
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,125.94,103.05
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,140.27,114.83
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,154.4,126.35
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,173.97,142.29
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,193.58,151.04
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,201.18,155.87
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,224.45,173.36
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,248.9,191.83
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,275.47,212.11
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,281.83,217.29
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,287.3,221.8
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,294.03,227.26
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,300.39,232.39
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,313.47,242.67
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,326.98,253.25
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,327.41,253.83
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,327.02,253.82
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,324.05,251.97
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,320.31,249.53
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,383.35,300.52
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,435.86,343.17
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,717.34,561.97
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,947.75,728.41
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,922.24,711.1
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,885.79,688.09
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,870.33,678.97
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,850.94,666.94
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,662.29,529.89
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,456.06,370.43
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,699.82,567.06
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,916.37,728.43
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,847.65,679.59
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,769.87,624.66
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,614.38,507.41
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,475.04,397.49
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,403.02,338.21
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,332.34,277.2
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,220.83,179.85
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,129.26,83.52
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,46.59,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,3.54,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,5.76,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,9.42,2.57
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,12.91,5.83
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,16.73,9.35
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,20.56,12.82
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,22.87,14.87
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,25.18,16.88
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,30.19,21.25
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,35.21,25.58
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,44.49,33.62
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,53.79,41.6
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,61.58,48.19
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,69.39,54.74
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,81.99,65.39
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,94.24,75.65
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,108.1,87.21
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,121.85,98.58
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,131.5,101.58
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,141.51,109.32
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,166.05,128.63
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,191.24,148.36
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,200.81,155.87
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,210.66,163.65
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,220.66,171.55
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,231.0,179.74
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,228.45,177.92
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,229.15,178.71
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,278.46,217.81
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,331.55,259.5
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,374.09,292.82
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,419.55,328.25
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,429.94,337.22
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,425.08,334.92
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,512.27,406.44
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,607.17,482.53
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,481.08,384.36
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,348.99,278.82
