Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,263.64,211.24
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,180.19,143.23
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,224.98,182.33
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,273.21,223.93
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,300.74,247.81
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,329.28,272.58
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,458.18,381.95
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,584.21,485.41
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,575.97,479.5
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,565.09,471.17
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,476.46,398.84
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,390.56,325.84
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,263.89,214.61
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,113.37,67.26
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,43.75,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,3.93,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.06,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,14.4,6.9
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,22.11,14.02
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,25.77,17.46
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,28.23,19.72
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,35.93,26.59
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,43.65,33.38
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,52.16,40.78
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,60.7,48.12
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,73.39,58.99
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,85.67,69.38
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,105.36,86.03
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,124.59,102.09
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,147.37,120.97
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,169.53,139.11
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,185.05,151.58
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,200.75,164.13
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,201.79,156.45
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,218.43,168.96
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,234.33,181.06
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,251.1,193.98
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,250.83,194.02
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,249.26,193.06
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,260.04,201.51
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,271.16,210.19
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,271.54,210.66
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,271.35,210.72
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,270.86,210.57
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,269.91,210.08
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,251.21,195.79
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,240.04,187.34
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,245.45,191.94
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,251.14,196.77
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,280.13,220.27
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,294.58,232.44
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,365.38,290.19
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,417.9,333.39
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,376.67,301.0
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,310.68,249.26
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,263.57,211.96
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,195.23,156.68
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,244.23,198.57
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,273.78,224.46
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,338.63,279.79
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,401.27,332.54
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,399.13,331.99
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,395.73,329.91
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,322.43,268.68
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,248.93,205.48
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,176.43,140.53
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,91.98,46.91
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,31.23,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,5.9,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,10.64,2.47
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,19.06,10.91
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,27.5,18.74
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,34.8,25.45
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,42.12,32.05
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,44.81,34.42
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,47.51,36.72
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,54.87,43.07
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,62.25,49.35
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,68.02,54.16
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,73.62,58.79
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,76.68,61.19
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,79.7,63.56
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,92.33,74.14
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,104.79,84.46
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,116.41,94.03
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,127.98,103.49
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,140.11,108.15
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,152.66,117.77
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,171.61,132.49
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,191.17,147.65
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,205.48,158.73
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,220.25,170.19
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,245.14,189.46
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,270.28,208.89
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,294.42,227.63
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,320.16,247.6
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,354.16,274.01
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,390.89,302.43
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,449.57,347.88
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,502.23,388.63
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,560.06,433.8
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,606.08,470.38
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,775.23,600.68
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,933.64,715.46
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,945.73,724.41
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,953.96,732.16
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,952.54,732.83
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,947.17,731.01
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,940.76,729.98
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,923.24,721.22
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,894.21,703.69
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,861.99,683.68
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,814.28,651.85
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,764.17,617.36
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,636.21,521.98
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,505.23,420.14
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,365.05,305.02
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,207.77,171.43
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,148.62,117.41
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,65.41,25.73
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,24.37,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,7.87,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,14.49,5.12
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,28.18,18.74
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,41.53,31.04
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,55.78,44.01
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,69.94,56.7
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,78.89,64.55
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,87.75,72.15
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,98.49,81.27
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,109.15,90.2
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,122.0,100.89
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,134.74,111.36
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,146.38,120.81
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,157.89,130.08
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,168.97,138.94
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,179.91,147.64
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,190.11,155.71
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,200.49,163.92
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,206.37,159.91
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,228.74,176.6
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,249.98,192.65
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,272.84,210.18
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,280.12,216.19
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,286.51,221.49
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,322.97,249.49
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,363.72,280.83
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,432.87,334.14
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,516.13,397.9
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,581.27,448.05
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,649.2,500.15
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,668.89,515.69
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,685.37,529.02
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,727.46,561.85
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,769.07,594.1
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,817.08,631.32
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,871.5,672.75
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,874.94,677.09
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,874.56,679.22
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,864.57,673.92
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,843.24,660.8
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,822.06,648.82
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,797.84,634.51
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,763.38,612.29
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,726.43,587.8
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,676.93,552.81
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,625.84,515.5
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,552.18,458.78
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,478.65,399.94
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,382.01,320.33
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,307.82,255.61
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,189.86,150.42
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,36.3,6.81
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,15.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,7.47,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,13.72,4.28
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,26.78,17.56
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,39.5,29.36
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,55.76,44.17
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,71.85,58.65
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,82.75,68.24
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,93.55,77.56
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,102.35,84.97
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,111.03,92.18
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,126.07,104.76
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,140.94,117.05
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,157.2,130.39
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,163.13,134.89
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,177.93,146.87
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,192.24,158.33
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,204.98,168.42
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,218.1,178.78
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,230.56,176.08
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,263.04,198.32
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,288.84,213.52
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,332.65,245.02
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,384.93,284.74
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,447.36,334.35
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,499.55,378.47
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,552.0,421.89
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,600.09,461.59
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,647.07,499.66
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,691.16,534.78
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,733.41,567.98
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,768.95,595.87
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,801.54,621.33
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,800.44,621.19
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,792.16,615.85
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,834.82,649.84
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,875.73,682.29
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,877.95,685.76
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,876.21,686.73
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,835.96,659.05
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,800.4,634.47
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,718.64,575.56
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,609.15,494.51
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,532.0,435.78
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,453.94,374.53
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,450.09,374.3
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,443.96,371.71
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,434.38,365.26
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,423.11,356.41
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,326.02,273.97
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,230.77,190.88
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,163.05,127.47
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,66.5,4.51
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,24.3,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,6.29,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,11.89,2.66
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,21.76,13.22
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,31.31,22.15
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,38.23,28.6
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,45.12,34.87
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,42.87,32.84
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,40.56,30.67
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,49.45,38.43
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,58.37,46.1
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,76.51,61.74
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,93.9,76.52
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,110.99,90.85
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,127.77,104.76
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,144.63,118.6
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,161.18,132.06
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,170.89,139.73
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,180.62,147.4
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,193.0,149.37
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,220.25,169.6
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,252.2,193.31
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,287.9,220.12
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,294.63,225.96
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,299.65,230.43
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,316.77,243.78
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,334.68,257.68
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,346.57,267.29
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,358.64,277.06
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,368.48,285.05
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,378.18,292.94
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,346.63,269.36
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,311.66,242.85
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,336.05,264.1
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,379.87,300.24
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,640.11,505.44
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,886.31,688.99
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,768.24,603.66
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,631.0,502.05
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,653.35,521.52
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,674.09,539.07
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,692.32,556.58
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,708.14,572.51
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,691.43,562.17
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,672.55,550.16
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,608.05,501.91
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,542.77,451.68
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,511.21,427.86
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,478.19,401.29
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,399.45,334.57
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,322.73,266.89
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,187.48,145.9
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,45.64,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,16.29,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.36,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.54,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,8.72,1.9
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,12.91,5.83
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,18.26,10.76
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,23.63,15.65
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,27.47,19.09
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,31.32,22.48
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,36.72,27.19
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,42.14,31.86
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,55.3,43.3
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,68.51,54.66
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,86.93,70.38
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,104.9,85.53
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,124.93,102.28
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,144.48,118.45
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,170.09,139.55
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,180.95,148.17
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,207.42,157.26
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,248.87,183.2
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,274.21,192.21
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,335.79,234.34
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,393.25,283.23
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,454.56,335.82
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,511.64,385.75
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,567.39,433.38
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,620.09,477.5
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,670.8,518.99
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,715.99,555.35
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,758.02,588.63
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,775.34,602.18
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,782.66,608.02
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,749.36,583.57
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,702.48,548.56
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,801.51,627.12
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,888.14,692.54
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,874.26,684.84
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,848.94,669.55
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,882.09,695.38
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,905.23,713.74
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,850.75,677.6
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,785.23,632.86
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,695.24,567.4
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,617.15,509.24
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,573.89,477.23
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,529.59,443.25
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,403.71,340.94
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,305.86,257.94
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,221.78,185.96
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,158.48,129.54
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,100.93,74.94
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,21.87,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,9.9,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,3.93,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,6.28,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,9.88,2.84
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,13.68,6.44
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,18.64,11.01
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,23.63,15.54
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,26.7,18.28
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,29.78,20.98
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,41.73,31.48
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,53.72,41.9
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,64.98,51.55
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,75.7,60.62
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,86.91,70.04
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,98.0,79.27
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,111.39,90.4
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,124.59,101.29
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,130.95,106.37
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,137.29,111.42
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,157.01,121.72
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,177.37,137.43
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,190.97,147.86
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,205.13,158.81
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,191.83,148.41
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,177.32,137.07
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,195.62,151.52
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,214.68,166.5
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,255.0,198.09
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,298.14,231.63
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,298.22,231.82
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,297.59,231.57
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,304.37,237.31
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,311.36,243.25
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,332.78,261.92
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,340.65,270.41
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,617.26,489.26
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,855.27,665.14
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,713.87,563.05
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,557.81,448.06
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,433.25,350.88
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,271.12,220.14
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,205.64,166.59
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,143.2,113.89
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,151.95,122.28
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,178.79,145.49
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,249.59,206.77
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,298.31,249.38
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,269.15,225.53
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,239.48,200.61
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,182.06,150.64
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,124.57,99.66
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,84.11,59.86
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,21.04,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,4.72,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,1.97,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.33,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,4.7,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.06,0.0
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,9.48,2.82
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,12.92,5.94
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,20.18,12.46
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,27.48,18.93
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,49.06,38.01
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,70.12,56.35
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,89.61,73.06
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,108.65,89.15
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,112.88,92.4
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,117.04,95.59
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,121.83,99.35
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,126.57,103.06
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,132.61,107.85
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,138.61,112.58
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,134.47,103.85
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,129.85,99.95
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,152.55,117.85
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,175.85,136.14
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,194.79,150.92
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,214.51,166.34
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,239.14,185.53
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,269.45,209.09
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,275.46,213.81
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,281.3,218.46
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,288.63,224.35
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,296.06,230.33
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,335.27,261.22
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,377.49,294.19
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,400.49,312.49
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,424.78,331.87
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,392.08,307.22
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,356.83,280.51
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,356.17,281.22
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,355.29,281.69
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,348.87,277.78
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,341.99,273.56
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,340.52,274.28
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,361.6,292.58
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,536.95,437.98
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,722.48,581.96
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,777.04,622.72
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,818.95,654.34
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,756.05,608.57
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,691.84,559.97
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,607.09,492.22
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,516.79,414.96
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,371.29,270.32
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,163.86,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,8.26,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.55,1.89
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.79,15.47
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,35.01,25.13
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,32.68,23.42
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,30.19,21.34
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,38.28,28.54
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,48.28,37.32
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,62.8,49.94
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,74.92,60.31
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,106.25,87.14
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,135.42,111.68
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,155.29,128.02
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,166.4,136.85
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,173.65,142.42
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,180.59,147.74
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,189.5,154.69
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,187.49,152.62
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,196.82,151.93
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,205.8,158.54
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,204.17,157.38
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,188.17,145.03
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,213.75,164.97
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,240.47,185.7
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,290.46,223.99
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,352.47,271.59
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,465.52,358.58
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,599.75,460.85
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,644.44,495.27
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,688.77,529.45
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,720.73,554.16
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,749.91,576.65
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,734.33,565.42
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,716.77,552.54
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,838.24,645.16
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,933.45,711.63
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,945.5,720.22
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,953.66,727.04
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,954.09,729.05
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,963.1,737.22
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,949.33,728.98
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,931.79,718.39
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,895.69,696.08
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,863.1,675.98
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,782.01,620.21
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,699.12,561.38
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,611.07,495.92
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,516.17,422.09
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,416.31,340.94
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,320.45,258.72
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,240.15,167.41
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,100.07,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,7.58,0.77
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,11.39,4.36
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,14.82,7.54
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,18.26,10.68
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,23.25,15.14
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,28.24,19.55
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,34.79,25.28
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,41.36,30.97
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,60.72,47.77
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,79.22,63.58
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,111.02,90.55
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,142.58,116.83
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,161.27,132.0
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,179.19,146.42
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,193.87,158.03
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,194.91,158.44
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,225.46,172.1
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,241.34,183.98
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,262.32,199.86
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,284.27,216.82
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,311.82,237.82
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,337.7,257.77
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,381.71,291.39
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,432.0,330.05
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,459.81,352.1
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,488.69,374.96
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,541.11,416.31
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,607.79,467.9
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,708.51,545.93
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,807.79,622.3
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,850.28,653.22
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,879.63,675.31
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,901.13,691.99
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,918.93,706.34
