Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,423.4,342.57
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,281.31,188.53
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,85.35,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,7.08,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,18.2,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,29.0,18.58
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,36.27,25.97
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,43.64,32.85
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,49.53,38.22
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,55.39,43.38
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,62.68,49.65
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,65.43,51.83
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,68.22,54.0
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,70.97,56.12
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,72.82,57.42
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,74.64,58.7
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,84.36,66.66
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,86.18,67.89
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,87.22,68.49
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,88.19,69.04
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,128.55,73.78
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,190.18,107.33
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,251.91,153.48
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,313.66,204.98
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,374.05,257.35
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,433.66,308.93
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,491.22,357.99
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,547.33,404.65
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,600.54,448.08
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,651.65,488.85
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,698.72,525.79
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,743.05,560.04
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,782.29,590.36
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,818.2,616.22
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,849.08,638.69
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,876.29,658.82
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,896.64,673.99
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,913.05,686.71
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,921.19,694.32
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,925.26,699.45
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,921.29,698.63
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,924.56,702.96
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,904.3,692.45
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,880.28,679.25
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,841.57,655.2
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,799.73,627.89
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,735.78,582.73
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,679.19,540.23
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,580.49,462.58
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,483.04,379.26
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,319.95,191.91
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,116.75,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,7.08,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,17.38,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,27.37,17.23
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,34.74,24.8
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,42.2,31.83
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,47.07,36.34
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,52.0,40.73
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,59.73,47.45
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,63.17,50.28
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,67.27,53.58
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,71.2,56.69
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,86.24,69.34
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,104.89,84.88
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,108.33,87.42
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,111.16,89.47
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,138.9,112.35
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,182.81,148.22
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,187.96,139.48
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,219.76,157.54
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,252.49,182.95
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,283.47,208.51
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,304.06,227.16
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,313.7,236.9
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,322.72,245.22
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,329.37,251.38
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,325.54,249.47
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,311.2,239.26
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,311.25,240.0
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,310.29,239.85
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,302.26,234.14
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,292.71,227.18
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,377.19,296.06
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,469.4,369.83
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,701.92,548.67
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,896.73,687.47
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,904.6,693.3
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,908.49,698.23
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,914.2,704.1
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,905.15,699.81
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,884.29,688.42
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,859.72,674.25
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,820.41,648.7
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,778.02,619.9
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,689.56,555.04
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,594.14,481.72
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,490.28,397.73
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,388.66,309.02
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,251.61,131.01
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,80.07,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,4.72,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,13.76,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,24.42,14.74
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,29.26,20.16
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,34.38,25.12
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,35.42,26.24
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,40.56,30.89
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,56.05,44.66
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,70.77,57.54
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,86.93,71.49
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,102.8,84.99
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,122.09,101.23
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,140.97,116.91
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,152.84,126.51
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,170.44,140.88
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,184.18,151.91
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,197.52,162.56
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,203.87,156.12
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,233.77,174.33
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,250.81,186.51
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,278.47,208.65
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,304.08,231.88
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,318.26,245.38
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,335.94,260.15
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,353.31,274.53
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,391.24,304.83
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,440.53,344.07
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,520.53,407.9
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,603.02,473.72
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,584.91,460.54
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,543.34,429.72
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,617.22,488.73
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,677.49,537.1
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,802.36,632.89
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,903.05,705.88
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,897.79,703.02
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,877.21,690.07
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,860.95,680.37
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,847.34,672.58
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,839.67,669.24
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,822.24,658.54
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,785.51,633.76
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,740.17,601.46
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,701.5,572.28
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,660.95,538.99
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,558.34,454.57
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,457.16,362.74
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,281.84,112.05
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,82.28,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,4.72,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,16.95,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,28.95,18.23
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,34.63,24.74
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,40.37,30.31
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,51.83,40.77
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,66.44,53.84
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,85.34,70.48
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,104.52,87.1
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,117.26,97.86
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,129.74,108.26
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,139.66,116.36
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,153.31,127.58
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,143.53,118.77
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,132.48,108.99
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,106.15,86.2
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,87.62,70.12
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,129.41,78.6
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,187.27,109.15
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,247.23,155.07
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,307.36,206.97
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,367.04,260.74
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,426.05,314.01
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,482.75,364.66
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,538.09,413.03
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,590.58,458.42
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,641.14,501.3
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,688.75,541.39
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,733.88,579.04
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,773.58,612.25
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,810.02,640.87
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,839.66,664.63
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,865.56,685.89
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,885.23,701.69
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,900.94,714.81
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,909.57,723.12
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,914.23,728.77
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,908.32,726.42
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,909.39,729.38
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,888.21,714.85
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,863.34,697.44
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,822.01,667.83
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,777.6,634.85
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,717.52,588.36
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,649.56,532.97
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,539.65,441.08
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,430.82,340.49
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,257.39,53.51
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,68.06,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,3.93,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,15.7,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,27.34,16.81
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,32.58,23.07
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,38.15,28.5
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,44.61,34.49
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,55.72,44.45
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,77.72,63.85
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,98.55,81.87
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,112.86,93.88
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,126.87,105.46
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,142.34,118.07
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,151.59,125.25
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,145.07,119.18
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,137.55,112.39
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,125.09,101.52
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,110.64,89.03
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,153.51,103.48
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,211.38,140.25
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,260.21,179.36
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,301.99,215.78
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,335.87,246.99
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,357.19,267.48
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,375.99,284.13
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,388.59,295.41
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,409.91,313.08
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,438.67,336.24
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,436.33,335.73
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,437.86,337.83
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,442.73,342.85
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,446.15,346.72
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,506.81,395.22
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,554.75,434.2
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,684.05,535.26
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,808.6,629.56
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,860.24,667.66
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,915.77,709.04
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,916.5,711.05
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,913.23,710.83
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,891.31,699.37
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,865.65,684.98
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,822.53,656.36
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,776.37,624.23
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,715.92,579.17
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,647.63,525.01
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,538.54,435.04
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,431.53,334.42
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,255.78,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,71.16,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.79,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,7.47,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,13.79,5.52
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,26.29,17.45
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,38.79,28.96
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,37.07,27.66
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,36.41,27.12
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,55.28,43.89
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,72.0,58.47
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,79.75,64.96
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,87.43,71.34
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,105.07,86.26
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,122.36,100.68
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,137.8,113.37
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,152.98,125.73
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,153.99,126.16
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,154.84,126.52
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,167.17,130.16
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,181.02,140.5
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,188.26,145.85
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,195.61,151.44
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,206.03,159.53
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,216.8,167.93
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,237.93,184.35
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,263.26,204.05
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,271.29,210.48
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,279.39,217.03
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,286.88,223.2
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,294.54,229.54
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,307.33,240.08
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,320.89,251.29
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,385.08,303.69
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,455.76,360.54
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,614.1,485.25
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,769.65,602.96
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,813.51,634.66
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,849.16,661.34
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,866.72,675.31
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,880.53,686.91
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,865.9,678.84
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,847.65,668.17
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,805.53,639.84
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,760.4,608.16
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,699.74,563.16
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,631.08,508.93
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,522.11,419.51
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,415.32,316.23
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,234.8,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,51.39,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,2.36,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,3.78,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,5.3,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,14.82,7.7
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,24.39,16.35
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,43.65,33.56
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,62.35,50.03
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,77.34,62.97
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,92.09,75.5
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,112.77,92.97
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,134.9,111.38
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,151.17,124.53
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,171.69,141.06
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,162.07,132.42
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,160.36,130.54
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,185.08,137.65
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,227.43,166.84
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,250.07,177.11
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,292.07,205.26
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,326.66,236.4
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,354.16,261.09
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,385.52,286.61
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,414.51,309.47
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,433.46,324.62
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,448.3,336.05
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,470.67,352.93
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,492.57,369.23
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,502.21,378.14
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,510.02,385.7
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,511.11,388.67
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,492.24,377.29
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,465.7,359.94
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,436.21,339.78
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,391.06,306.9
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,322.34,255.07
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,361.5,287.99
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,379.2,304.17
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,489.74,396.75
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,600.46,488.1
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,526.71,432.36
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,451.82,374.11
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,314.41,262.02
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,184.93,152.07
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,132.11,105.57
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,62.0,42.72
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,30.19,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.15,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,3.93,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,5.49,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,8.73,2.0
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,12.15,5.21
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,17.5,10.12
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,22.86,14.99
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,35.54,26.37
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,48.28,37.65
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,64.2,51.58
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,79.3,64.6
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,99.19,81.59
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,118.59,97.91
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,136.89,113.11
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,154.79,127.8
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,154.24,126.89
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,153.47,125.9
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,169.57,132.28
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,198.84,154.05
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,227.36,174.53
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,256.1,195.7
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,284.71,217.67
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,316.91,242.86
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,348.07,267.65
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,381.34,294.01
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,435.62,336.76
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,494.18,383.12
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,505.77,393.2
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,513.39,400.1
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,533.46,417.39
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,552.58,433.9
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,553.88,436.72
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,552.63,437.66
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,560.83,446.56
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,567.36,454.26
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,513.44,413.81
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,434.55,353.28
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,419.38,343.03
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,402.66,331.2
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,390.69,324.36
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,398.16,332.68
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,360.94,303.13
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,322.36,271.71
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,208.94,175.25
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,99.38,79.71
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,70.95,54.3
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,39.47,24.29
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,21.47,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.57,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.02,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,5.3,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,7.58,1.1
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,10.63,3.9
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,13.68,6.68
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,20.95,13.22
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,28.25,19.72
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,41.34,31.3
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,54.5,42.81
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,57.61,45.36
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,60.74,47.92
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,79.39,64.0
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,97.11,79.11
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,123.22,101.25
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,148.34,122.3
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,170.87,134.42
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,195.79,153.48
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,204.6,160.2
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,213.4,167.14
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,227.94,178.53
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,250.42,196.36
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,268.14,210.5
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,287.06,225.66
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,320.1,251.98
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,363.86,286.72
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,383.02,302.33
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,402.85,318.58
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,430.25,341.57
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,474.27,377.29
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,571.42,455.53
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,659.05,525.8
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,771.45,612.8
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,859.74,677.57
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,876.18,690.47
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,878.98,694.29
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,870.79,690.3
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,858.66,683.56
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,835.89,669.31
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,809.55,652.09
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,767.42,622.68
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,722.39,589.61
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,659.74,540.49
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,589.07,481.8
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,452.15,366.22
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,314.49,220.62
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,131.99,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,9.44,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,16.82,6.72
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,30.29,20.51
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,43.54,32.73
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,53.15,41.57
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,62.9,50.32
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,76.02,61.85
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,88.87,72.94
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,105.62,87.27
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,120.15,99.48
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,130.73,108.17
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,140.91,116.43
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,158.5,130.93
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,169.78,139.98
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,171.64,141.09
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,182.39,149.68
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,189.06,144.61
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,213.71,157.28
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,248.62,184.81
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,273.01,205.54
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,262.17,200.89
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,241.41,187.3
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,223.43,173.78
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,200.09,155.69
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,230.47,179.88
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,261.23,204.26
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,260.48,203.89
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,259.2,203.17
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,247.96,194.66
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,235.57,185.2
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,254.82,201.17
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,275.6,218.35
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,295.08,234.93
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,315.92,252.69
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,346.22,278.56
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,356.69,289.1
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,465.35,379.36
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,576.99,469.9
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,533.57,436.81
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,464.42,383.98
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,574.93,473.65
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,666.61,544.08
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,624.05,508.87
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,579.98,470.17
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,464.63,371.28
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,344.15,223.64
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,147.03,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
