Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,8.26,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,15.94,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,27.16,16.72
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,37.06,26.9
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,43.3,32.98
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,49.58,38.84
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,53.22,42.18
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,57.01,45.51
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,64.62,52.12
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,67.51,54.48
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,69.48,56.0
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,71.46,57.52
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,71.65,57.46
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,79.79,64.3
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,83.17,66.97
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,86.35,69.47
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,102.33,65.76
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,158.97,89.46
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,220.83,134.68
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,274.6,180.32
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,334.61,231.9
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,391.89,282.41
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,431.31,321.71
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,456.53,347.59
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,429.5,332.23
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,369.04,288.17
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,442.07,347.14
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,528.84,416.04
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,641.0,504.62
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,743.31,585.33
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,761.77,600.11
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,784.04,618.49
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,804.43,635.77
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,821.28,650.68
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,822.04,654.17
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,818.73,654.85
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,805.36,646.75
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,788.12,635.67
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,752.17,612.11
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,719.82,590.59
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,660.94,545.1
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,599.83,495.59
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,504.79,415.93
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,409.43,330.55
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,266.18,157.28
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,84.9,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.36,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,4.54,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,11.4,3.64
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,18.28,10.43
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,27.49,18.93
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,36.73,27.4
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,51.49,40.69
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,65.78,53.37
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,89.95,74.53
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,113.69,94.92
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,112.63,93.56
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,117.7,97.56
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,95.66,78.2
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,81.99,66.16
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,82.48,66.37
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,83.02,66.6
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,100.27,65.35
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,158.01,91.02
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,215.66,131.29
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,278.07,181.6
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,333.6,229.27
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,388.49,276.71
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,440.78,321.19
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,491.65,363.31
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,540.09,404.39
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,586.63,443.22
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,628.84,478.2
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,668.52,510.77
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,703.49,539.82
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,735.29,566.31
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,759.49,585.8
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,788.08,608.41
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,802.48,620.96
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,812.93,631.03
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,814.44,634.95
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,811.95,636.14
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,797.46,627.45
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,779.08,615.88
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,751.02,599.87
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,714.71,576.33
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,657.95,534.71
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,599.19,488.76
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,506.64,412.75
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,414.13,329.78
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,266.31,132.77
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,86.32,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,7.08,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,14.16,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,23.93,13.46
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,33.14,23.26
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,38.47,28.49
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,43.93,33.59
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,48.41,37.64
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,57.22,45.4
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,60.22,47.87
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,63.24,50.31
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,65.68,52.19
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,68.1,54.03
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,68.4,54.01
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,76.64,60.84
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,77.09,60.93
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,77.51,61.02
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,94.68,59.9
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,154.56,85.14
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,213.83,126.2
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,273.02,174.57
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,331.04,224.94
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,388.16,274.87
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,443.15,322.35
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,496.51,367.25
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,546.64,409.48
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,594.56,449.05
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,638.58,485.0
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,679.8,518.23
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,715.5,547.91
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,747.86,574.41
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,774.52,595.38
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,797.5,613.97
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,812.77,627.28
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,824.12,638.07
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,827.34,643.28
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,826.66,645.85
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,824.59,646.08
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,809.24,636.61
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,780.4,619.88
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,748.15,599.41
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,694.79,560.02
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,638.83,515.98
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,557.35,448.65
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,468.67,366.84
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,295.28,109.46
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,95.87,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,7.08,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,18.34,8.71
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,29.88,20.37
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,35.5,25.83
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,40.89,30.86
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,56.83,45.09
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,74.2,60.37
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,84.38,69.1
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,94.33,77.51
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,104.98,86.41
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,115.32,94.94
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,123.33,101.43
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,125.78,103.17
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,130.3,106.7
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,134.76,110.19
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,148.35,110.71
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,187.88,131.84
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,222.33,157.14
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,254.9,184.47
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,290.72,214.2
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,328.65,246.24
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,370.28,280.92
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,415.62,318.69
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,420.67,326.06
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,406.27,317.04
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,481.7,377.18
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,556.7,436.69
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,636.81,499.75
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,710.78,558.1
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,751.97,590.16
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,790.94,619.25
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,813.68,636.88
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,841.08,658.1
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,845.56,662.94
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,846.06,665.23
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,834.36,658.56
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,818.88,649.06
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,800.09,637.48
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,768.22,615.37
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,713.86,574.81
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,656.98,529.63
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,553.55,445.21
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,443.49,345.2
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,244.83,47.13
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,28.26,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,5.51,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,13.01,4.33
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,19.83,11.66
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,31.61,22.49
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,42.09,32.08
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,59.65,47.82
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,77.36,63.43
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,79.37,65.01
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,83.92,68.78
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,74.59,60.35
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,69.57,55.74
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,75.42,60.62
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,74.88,59.91
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,76.55,61.15
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,78.14,62.33
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,92.91,60.69
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,154.29,85.38
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,215.19,127.36
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,276.11,177.41
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,337.01,230.42
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,397.26,283.21
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,454.2,332.64
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,509.59,379.47
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,562.23,423.15
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,612.72,463.94
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,658.94,500.22
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,702.26,533.42
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,740.66,562.99
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,775.68,589.13
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,806.08,610.73
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,832.81,629.95
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,850.22,643.23
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,863.54,654.01
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,867.96,659.07
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,868.26,661.5
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,858.27,656.36
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,844.48,648.51
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,825.07,638.17
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,792.55,617.49
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,738.62,579.96
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,681.95,537.31
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,570.79,450.06
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,473.27,358.63
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,266.93,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,49.18,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,12.59,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,20.87,9.79
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,31.29,21.43
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,36.49,26.61
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,41.86,31.66
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,45.78,35.25
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,49.75,38.75
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,52.74,41.26
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,61.47,48.78
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,64.15,50.88
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,66.74,52.88
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,68.76,54.36
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,70.68,55.75
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,72.42,56.98
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,74.06,58.13
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,87.65,56.48
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,149.59,80.48
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,211.42,122.52
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,273.02,172.4
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,333.06,224.37
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,392.06,275.92
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,448.59,324.84
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,503.36,371.08
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,554.97,415.04
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,604.19,456.24
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,649.86,493.69
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,692.6,528.29
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,729.53,558.55
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,762.98,585.47
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,790.26,606.19
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,813.7,624.42
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,830.27,638.31
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,842.83,649.63
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,846.78,654.77
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,846.74,657.25
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,835.41,650.9
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,829.8,648.5
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,799.49,629.86
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,765.72,607.56
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,710.05,566.81
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,651.65,520.9
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,552.6,439.74
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,452.23,340.65
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,271.28,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,69.15,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,12.59,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,20.87,9.26
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,31.25,21.48
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,37.2,27.39
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,43.23,33.07
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,47.52,37.01
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,51.86,40.87
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,54.39,42.94
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,56.94,44.98
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,64.63,51.47
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,66.64,52.95
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,68.67,54.43
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,70.61,55.83
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,72.36,57.05
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,74.03,58.2
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,85.9,56.16
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,147.48,79.33
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,208.75,120.95
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,269.65,170.78
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,329.64,223.25
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,388.64,275.54
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,444.64,324.93
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,498.78,371.66
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,516.86,391.21
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,516.33,394.6
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,515.38,396.54
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,510.81,394.69
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,546.4,423.81
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,582.09,452.73
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,658.53,512.05
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,729.09,566.45
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,785.94,608.36
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,835.77,645.33
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,838.97,649.83
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,838.14,651.97
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,826.96,645.67
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,821.52,643.32
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,790.81,625.22
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,756.68,603.2
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,699.23,560.85
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,639.29,513.33
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,525.93,420.29
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,426.89,317.31
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,194.03,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,3.93,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,7.08,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,19.69,7.72
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,32.58,22.6
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,39.01,29.02
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,43.44,33.34
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,58.43,46.89
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,69.32,56.57
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,65.84,53.35
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,65.4,52.79
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,64.54,51.83
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,70.56,56.91
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,72.21,58.12
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,73.79,59.27
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,75.18,60.26
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,76.51,61.2
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,88.57,60.49
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,149.54,84.08
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,208.0,123.23
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,267.2,171.24
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,326.04,222.82
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,383.99,274.25
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,439.42,323.18
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,493.2,369.63
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,544.06,413.05
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,592.57,453.56
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,636.43,489.71
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,677.33,522.95
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,712.98,552.52
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,745.19,579.21
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,771.31,599.8
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,793.65,617.92
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,809.03,631.92
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,820.47,643.32
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,821.57,647.11
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,827.81,654.72
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,814.51,646.65
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,797.31,635.61
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,763.47,614.47
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,726.17,589.16
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,664.16,541.38
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,599.44,488.37
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,506.22,408.49
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,404.18,295.96
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,188.8,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,6.29,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,17.82,5.62
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,29.18,19.56
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,36.7,26.93
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,46.32,35.87
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,60.63,48.82
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,76.98,63.37
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,68.78,55.95
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,63.86,51.44
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,62.37,49.93
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,67.88,54.58
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,70.21,56.39
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,72.44,58.12
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,74.14,59.37
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,75.76,60.56
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,85.1,68.36
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,145.55,80.49
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,206.01,121.42
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,265.38,169.79
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,323.16,219.45
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,380.84,269.58
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,436.39,317.55
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,490.32,362.88
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,540.5,405.0
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,588.3,444.25
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,632.09,480.07
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,672.94,513.03
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,708.35,541.9
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,740.36,567.98
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,765.76,587.25
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,787.36,603.96
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,801.41,616.53
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,811.46,626.53
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,812.61,630.29
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,818.87,637.75
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,805.75,629.92
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,788.75,619.18
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,754.51,597.97
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,716.83,572.64
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,653.92,525.46
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,588.45,472.94
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,488.12,388.71
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,375.85,263.17
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,172.26,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,10.23,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,19.49,5.47
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,28.39,18.7
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,31.93,22.58
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,35.56,26.13
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,41.82,31.85
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,53.08,41.88
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,72.04,58.55
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,90.49,74.49
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,103.83,85.75
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,115.54,95.48
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,116.25,95.61
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,121.38,99.54
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,115.13,93.81
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,114.18,92.65
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,111.16,89.74
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,152.65,94.2
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,209.24,137.5
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,252.35,175.98
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,288.43,207.91
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,319.88,236.01
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,359.28,267.72
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,402.01,301.95
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,474.18,357.63
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,551.4,416.93
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,601.9,456.43
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,652.14,495.26
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,689.27,525.44
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,728.88,557.05
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,753.35,576.07
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,774.08,592.26
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,787.12,603.86
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,804.67,618.84
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,804.91,621.41
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,801.07,621.26
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,785.35,611.59
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,765.73,598.86
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,728.35,575.69
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,687.51,548.23
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,630.34,505.3
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,564.45,452.37
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,458.25,363.07
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,347.28,230.51
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,150.59,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
