Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,6,15,20.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,10,20,6,30,40.0,5.0,1.5,12.4,6.0,3.93,0.0
2018,10,20,6,45,166.0,17.5,1.55,12.6,34.5,14.13,1.35
2018,10,20,7,0,292.0,30.0,1.6,12.8,63.0,24.43,15.25
2018,10,20,7,15,398.5,35.5,1.6,13.0,104.5,29.07,20.07
2018,10,20,7,30,505.0,41.0,1.6,13.2,146.0,33.98,24.78
2018,10,20,7,45,252.5,43.0,1.6,13.45,95.5,32.58,23.66
2018,10,20,8,0,0.0,45.0,1.6,13.7,45.0,34.39,25.32
2018,10,20,8,15,1.0,77.0,1.45,14.05,77.5,58.42,46.7
2018,10,20,8,30,2.0,109.0,1.3,14.4,110.0,80.64,66.14
2018,10,20,8,45,14.0,139.5,1.15,14.75,146.0,101.32,83.9
2018,10,20,9,0,26.0,170.0,1.0,15.1,182.0,121.43,100.86
2018,10,20,9,15,81.0,192.0,0.9,15.6,233.5,131.23,108.7
2018,10,20,9,30,136.0,214.0,0.8,16.1,285.0,140.21,115.77
2018,10,20,9,45,308.0,200.5,0.65,16.55,374.0,131.03,107.45
2018,10,20,10,0,480.0,187.0,0.5,17.0,463.0,121.03,98.57
2018,10,20,10,15,575.0,171.5,0.5,17.45,516.5,117.86,95.59
2018,10,20,10,30,670.0,156.0,0.5,17.9,570.0,157.89,99.61
2018,10,20,10,45,775.0,126.5,0.5,18.35,618.5,206.53,127.49
2018,10,20,11,0,880.0,97.0,0.5,18.8,667.0,262.64,167.88
2018,10,20,11,15,909.5,88.0,0.75,18.85,685.5,318.12,215.37
2018,10,20,11,30,939.0,79.0,1.0,18.9,704.0,374.95,265.35
2018,10,20,11,45,931.5,82.5,1.25,18.95,704.0,429.14,314.08
2018,10,20,12,0,924.0,86.0,1.5,19.0,704.0,480.97,360.1
2018,10,20,12,15,930.5,83.0,1.7,18.9,701.0,531.39,403.96
2018,10,20,12,30,937.0,80.0,1.9,18.8,698.0,580.1,445.65
2018,10,20,12,45,932.5,79.5,2.05,18.75,684.0,622.9,481.86
2018,10,20,13,0,928.0,79.0,2.2,18.7,670.0,662.75,515.21
2018,10,20,13,15,921.5,78.0,2.25,18.6,649.0,697.7,543.98
2018,10,20,13,30,915.0,77.0,2.3,18.5,628.0,729.27,569.88
2018,10,20,13,45,881.5,82.5,2.35,18.35,593.0,744.72,582.69
2018,10,20,14,0,848.0,88.0,2.4,18.2,558.0,762.91,597.38
2018,10,20,14,15,858.5,79.0,2.45,18.05,529.5,787.65,616.91
2018,10,20,14,30,869.0,70.0,2.5,17.9,501.0,800.76,628.19
2018,10,20,14,45,849.5,68.0,2.5,17.7,460.5,802.22,631.12
2018,10,20,15,0,830.0,66.0,2.5,17.5,420.0,808.73,637.83
2018,10,20,15,15,802.0,63.0,2.5,17.5,374.5,794.1,628.7
2018,10,20,15,30,774.0,60.0,2.5,17.5,329.0,775.58,616.56
2018,10,20,15,45,733.5,56.0,2.55,17.0,281.5,741.27,593.56
2018,10,20,16,0,693.0,52.0,2.6,16.5,234.0,703.58,566.6
2018,10,20,16,15,629.5,47.0,2.65,16.15,186.0,641.67,518.76
2018,10,20,16,30,566.0,42.0,2.7,15.8,138.0,586.94,472.96
2018,10,20,16,45,439.5,34.0,2.75,15.4,93.5,466.7,371.0
2018,10,20,17,0,313.0,26.0,2.8,15.0,49.0,338.63,210.93
2018,10,20,17,15,166.5,14.0,2.8,14.7,25.0,145.64,0.0
2018,10,20,17,30,20.0,2.0,2.8,14.4,1.0,0.0,0.0
2018,10,20,17,45,10.0,1.0,2.8,14.1,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,7.0,2.5,2.05,11.4,2.5,0.0,0.0
2018,10,21,6,30,14.0,5.0,2.1,11.6,5.0,3.93,0.0
2018,10,21,6,45,45.0,16.5,2.15,11.8,20.5,12.66,0.0
2018,10,21,7,0,76.0,28.0,2.2,12.0,36.0,21.26,12.49
2018,10,21,7,15,169.0,38.5,2.25,12.2,69.0,28.8,19.86
2018,10,21,7,30,262.0,49.0,2.3,12.4,102.0,36.83,27.37
2018,10,21,7,45,137.5,69.5,2.4,12.65,98.0,50.68,39.95
2018,10,21,8,0,13.0,90.0,2.5,12.9,94.0,66.49,54.12
2018,10,21,8,15,60.5,117.5,2.45,13.1,140.0,83.87,69.49
2018,10,21,8,30,108.0,145.0,2.4,13.3,186.0,99.52,83.1
2018,10,21,8,45,203.5,157.5,2.4,13.55,245.5,105.78,88.29
2018,10,21,9,0,299.0,170.0,2.4,13.8,305.0,114.61,95.68
2018,10,21,9,15,400.0,167.5,2.35,14.0,364.5,111.05,92.24
2018,10,21,9,30,501.0,165.0,2.3,14.2,424.0,110.78,91.72
2018,10,21,9,45,660.0,133.0,2.25,14.4,496.0,94.47,77.31
2018,10,21,10,0,819.0,101.0,2.2,14.6,568.0,83.62,67.7
2018,10,21,10,15,856.5,94.0,2.15,14.8,601.5,82.83,66.86
2018,10,21,10,30,894.0,87.0,2.1,15.0,635.0,144.72,83.19
2018,10,21,10,45,896.5,89.0,2.1,15.2,652.0,202.96,122.11
2018,10,21,11,0,899.0,91.0,2.1,15.4,669.0,260.76,169.66
2018,10,21,11,15,913.5,88.0,2.1,15.55,683.5,317.41,219.53
2018,10,21,11,30,928.0,85.0,2.1,15.7,698.0,374.23,270.57
2018,10,21,11,45,929.0,85.0,2.1,15.85,700.5,428.27,319.38
2018,10,21,12,0,930.0,85.0,2.1,16.0,703.0,480.69,365.8
2018,10,21,12,15,927.0,85.5,2.25,16.1,697.0,529.8,409.03
2018,10,21,12,30,924.0,86.0,2.4,16.2,691.0,576.51,449.35
2018,10,21,12,45,918.0,85.5,2.5,16.25,676.5,617.99,484.74
2018,10,21,13,0,912.0,85.0,2.6,16.3,662.0,656.44,517.1
2018,10,21,13,15,905.0,84.5,2.85,16.3,641.0,691.08,546.83
2018,10,21,13,30,898.0,84.0,3.1,16.3,620.0,722.4,573.73
2018,10,21,13,45,888.0,82.0,3.3,16.25,591.5,746.52,594.07
2018,10,21,14,0,878.0,80.0,3.5,16.2,563.0,766.92,611.07
2018,10,21,14,15,863.0,78.5,3.7,16.05,528.0,780.26,623.29
2018,10,21,14,30,848.0,77.0,3.9,15.9,493.0,798.04,639.0
2018,10,21,14,45,827.0,74.5,4.05,15.75,452.5,797.84,641.28
2018,10,21,15,0,806.0,72.0,4.2,15.6,412.0,793.55,640.64
2018,10,21,15,15,776.5,68.5,4.2,15.6,366.5,776.82,629.59
2018,10,21,15,30,747.0,65.0,4.2,15.6,321.0,756.19,615.26
2018,10,21,15,45,702.5,61.0,4.3,15.15,273.5,718.26,588.51
2018,10,21,16,0,658.0,57.0,4.4,14.7,226.0,684.35,563.34
2018,10,21,16,15,588.5,50.5,4.35,14.45,178.0,616.87,508.59
2018,10,21,16,30,519.0,44.0,4.3,14.2,130.0,547.74,449.33
2018,10,21,16,45,402.5,35.5,4.2,13.95,88.5,435.78,350.04
2018,10,21,17,0,286.0,27.0,4.1,13.7,47.0,311.64,176.35
2018,10,21,17,15,152.0,15.0,4.0,13.55,24.5,134.23,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.4,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,11.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.9,11.9,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,3.0,12.1,10.0,7.58,0.77
2018,10,22,7,15,0.0,15.5,2.95,12.3,15.5,11.77,4.76
2018,10,22,7,30,0.0,21.0,2.9,12.5,21.0,15.97,8.67
2018,10,22,7,45,0.0,27.5,2.9,12.65,27.5,20.94,13.25
2018,10,22,8,0,0.0,34.0,2.9,12.8,34.0,25.93,17.77
2018,10,22,8,15,0.0,50.5,2.8,12.95,50.5,38.63,29.18
2018,10,22,8,30,0.0,67.0,2.7,13.1,67.0,51.38,40.51
2018,10,22,8,45,3.0,105.0,2.6,13.3,106.5,78.55,64.47
2018,10,22,9,0,6.0,143.0,2.5,13.5,146.0,104.13,86.7
2018,10,22,9,15,7.5,158.0,2.5,13.65,162.0,114.48,95.41
2018,10,22,9,30,9.0,173.0,2.5,13.8,178.0,124.7,103.97
2018,10,22,9,45,41.5,199.5,2.5,13.95,223.0,136.04,113.44
2018,10,22,10,0,74.0,226.0,2.5,14.1,268.0,151.75,126.6
2018,10,22,10,15,368.0,190.0,2.55,14.25,412.5,120.34,99.37
2018,10,22,10,30,662.0,154.0,2.6,14.4,557.0,153.75,99.24
2018,10,22,10,45,799.5,116.0,2.65,14.5,617.0,200.02,124.52
2018,10,22,11,0,937.0,78.0,2.7,14.6,677.0,257.53,166.28
2018,10,22,11,15,940.5,78.5,2.8,14.7,687.5,315.57,218.34
2018,10,22,11,30,944.0,79.0,2.9,14.8,698.0,372.7,270.79
2018,10,22,11,45,939.0,81.0,3.05,14.85,698.5,426.76,320.78
2018,10,22,12,0,934.0,83.0,3.2,14.9,699.0,478.64,368.09
2018,10,22,12,15,937.5,80.5,3.3,14.95,694.5,528.27,412.36
2018,10,22,12,30,941.0,78.0,3.4,15.0,690.0,575.91,454.04
2018,10,22,12,45,937.0,77.5,3.55,15.0,676.5,618.99,491.51
2018,10,22,13,0,933.0,77.0,3.7,15.0,663.0,659.15,526.01
2018,10,22,13,15,926.0,76.0,3.8,14.95,641.0,693.79,555.69
2018,10,22,13,30,919.0,75.0,3.9,14.9,619.0,725.01,582.37
2018,10,22,13,45,908.5,74.0,4.0,14.85,590.5,750.2,603.04
2018,10,22,14,0,898.0,73.0,4.1,14.8,562.0,771.64,620.51
2018,10,22,14,15,883.0,71.0,4.15,14.7,526.5,784.65,631.79
2018,10,22,14,30,868.0,69.0,4.2,14.6,491.0,793.66,640.31
2018,10,22,14,45,847.5,67.0,4.25,14.45,450.5,794.28,642.89
2018,10,22,15,0,827.0,65.0,4.3,14.3,410.0,799.81,649.28
2018,10,22,15,15,798.0,62.5,4.3,14.3,365.0,785.02,639.55
2018,10,22,15,30,769.0,60.0,4.3,14.3,320.0,766.34,626.59
2018,10,22,15,45,726.5,55.5,4.25,14.0,272.0,729.81,599.59
2018,10,22,16,0,684.0,51.0,4.2,13.7,224.0,689.92,568.55
2018,10,22,16,15,616.5,46.0,4.05,13.5,176.5,624.91,515.15
2018,10,22,16,30,549.0,41.0,3.9,13.3,129.0,567.61,464.5
2018,10,22,16,45,432.0,32.5,3.75,13.15,87.0,455.82,363.75
2018,10,22,17,0,315.0,24.0,3.6,13.0,45.0,330.0,158.55
2018,10,22,17,15,168.0,13.5,3.5,12.85,23.5,145.42,0.0
2018,10,22,17,30,21.0,3.0,3.4,12.7,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,23,6,15,30.5,3.5,2.45,11.8,4.0,0.0,0.0
2018,10,23,6,30,61.0,7.0,2.4,12.0,8.0,5.51,0.0
2018,10,23,6,45,121.0,18.5,2.35,12.15,28.5,14.09,0.0
2018,10,23,7,0,181.0,30.0,2.3,12.3,49.0,22.77,13.47
2018,10,23,7,15,115.5,50.0,2.3,12.5,64.5,36.81,26.79
2018,10,23,7,30,50.0,70.0,2.3,12.7,80.0,50.83,39.73
2018,10,23,7,45,52.5,89.0,2.3,12.85,102.0,63.78,51.57
2018,10,23,8,0,55.0,108.0,2.3,13.0,124.0,76.51,62.99
2018,10,23,8,15,126.5,126.5,2.35,13.1,171.0,88.11,73.24
2018,10,23,8,30,198.0,145.0,2.4,13.2,218.0,100.72,84.22
2018,10,23,8,45,323.0,146.0,2.5,13.3,282.0,101.21,84.41
2018,10,23,9,0,448.0,147.0,2.6,13.4,346.0,100.75,83.77
2018,10,23,9,15,309.5,181.0,2.7,13.5,324.0,120.93,101.14
2018,10,23,9,30,171.0,215.0,2.8,13.6,302.0,141.2,118.39
2018,10,23,9,45,123.5,226.5,2.9,13.7,291.5,146.58,122.69
2018,10,23,10,0,76.0,238.0,3.0,13.8,281.0,157.82,132.05
2018,10,23,10,15,81.0,253.0,3.05,13.9,300.5,166.41,139.1
2018,10,23,10,30,86.0,268.0,3.1,14.0,320.0,185.43,145.25
2018,10,23,10,45,196.0,264.5,3.2,14.05,387.5,206.19,156.21
2018,10,23,11,0,306.0,261.0,3.3,14.1,455.0,241.81,180.4
2018,10,23,11,15,402.0,244.0,3.4,14.1,503.0,281.17,210.43
2018,10,23,11,30,498.0,227.0,3.5,14.1,551.0,331.46,251.11
2018,10,23,11,45,325.5,263.5,3.6,14.15,475.5,325.89,253.95
2018,10,23,12,0,153.0,300.0,3.7,14.2,400.0,300.49,238.17
2018,10,23,12,15,306.5,265.0,3.65,14.25,463.5,367.25,291.79
2018,10,23,12,30,460.0,230.0,3.6,14.3,527.0,450.18,358.65
2018,10,23,12,45,660.5,162.0,3.6,14.4,579.0,541.01,432.24
2018,10,23,13,0,861.0,94.0,3.6,14.5,631.0,629.22,504.02
2018,10,23,13,15,874.0,87.5,3.45,14.65,616.5,669.11,536.32
2018,10,23,13,30,887.0,81.0,3.3,14.8,602.0,706.82,566.6
2018,10,23,13,45,783.5,104.5,3.15,14.9,548.5,696.75,559.1
2018,10,23,14,0,680.0,128.0,3.0,15.0,495.0,675.83,543.27
2018,10,23,14,15,679.5,117.5,2.95,15.05,464.5,687.73,554.33
2018,10,23,14,30,679.0,107.0,2.9,15.1,434.0,696.3,561.63
2018,10,23,14,45,745.5,85.5,2.85,15.15,416.5,738.72,594.24
2018,10,23,15,0,812.0,64.0,2.8,15.2,399.0,783.39,627.96
2018,10,23,15,15,793.0,59.5,2.8,15.2,356.5,774.29,622.24
2018,10,23,15,30,774.0,55.0,2.8,15.2,314.0,761.5,613.83
2018,10,23,15,45,732.5,51.5,2.95,15.0,267.0,727.31,589.89
2018,10,23,16,0,691.0,48.0,3.1,14.8,220.0,689.83,561.84
2018,10,23,16,15,624.5,43.0,3.1,14.55,172.5,626.09,510.63
2018,10,23,16,30,558.0,38.0,3.1,14.3,125.0,559.86,453.9
2018,10,23,16,45,429.0,30.5,3.05,14.0,83.0,449.54,354.13
2018,10,23,17,0,300.0,23.0,3.0,13.7,41.0,312.78,113.19
2018,10,23,17,15,150.0,11.5,3.1,13.5,20.5,128.95,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.35,12.5,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.4,12.6,7.0,5.51,0.0
2018,10,24,6,45,197.5,19.0,1.45,12.75,37.0,15.63,0.0
2018,10,24,7,0,360.0,31.0,1.5,12.9,67.0,25.73,15.72
2018,10,24,7,15,478.5,36.5,1.6,13.2,112.0,30.46,21.12
2018,10,24,7,30,597.0,42.0,1.7,13.5,157.0,38.53,28.68
2018,10,24,7,45,652.0,46.0,1.8,13.8,203.5,42.36,32.31
2018,10,24,8,0,707.0,50.0,1.9,14.1,250.0,46.28,35.88
2018,10,24,8,15,742.5,53.5,1.95,14.35,295.5,49.61,38.81
2018,10,24,8,30,778.0,57.0,2.0,14.6,341.0,52.94,41.66
2018,10,24,8,45,802.5,59.5,2.1,14.9,383.0,55.34,43.63
2018,10,24,9,0,827.0,62.0,2.2,15.2,425.0,64.08,51.15
2018,10,24,9,15,844.0,63.5,2.25,15.45,462.0,66.09,52.72
2018,10,24,9,30,861.0,65.0,2.3,15.7,499.0,68.02,54.22
2018,10,24,9,45,873.5,66.5,2.35,15.95,530.5,69.77,55.56
2018,10,24,10,0,886.0,68.0,2.4,16.2,562.0,71.44,56.83
2018,10,24,10,15,894.0,68.5,2.5,16.4,586.0,72.27,57.4
2018,10,24,10,30,902.0,69.0,2.6,16.6,610.0,128.46,70.68
2018,10,24,10,45,907.5,69.5,2.75,16.75,627.5,185.83,107.67
2018,10,24,11,0,913.0,70.0,2.9,16.9,645.0,243.01,154.25
2018,10,24,11,15,915.0,70.5,3.05,17.05,654.5,298.87,204.09
2018,10,24,11,30,917.0,71.0,3.2,17.2,664.0,353.69,254.34
2018,10,24,11,45,917.0,71.0,3.35,17.35,666.0,406.09,302.51
2018,10,24,12,0,917.0,71.0,3.5,17.5,668.0,456.78,348.46
2018,10,24,12,15,915.0,71.0,3.65,17.6,662.0,504.61,391.23
2018,10,24,12,30,913.0,71.0,3.8,17.7,656.0,550.13,431.17
2018,10,24,12,45,909.0,70.0,3.9,17.85,642.5,591.07,466.52
2018,10,24,13,0,905.0,69.0,4.0,18.0,629.0,629.15,498.9
2018,10,24,13,15,885.0,73.0,4.0,18.0,605.0,659.09,524.38
2018,10,24,13,30,865.0,77.0,4.0,18.0,581.0,685.05,546.36
2018,10,24,13,45,867.5,71.5,4.05,18.05,556.5,712.81,568.95
2018,10,24,14,0,870.0,66.0,4.1,18.1,532.0,737.4,588.21
2018,10,24,14,15,844.0,67.5,4.05,18.05,495.5,745.04,594.89
2018,10,24,14,30,818.0,69.0,4.0,18.0,459.0,756.6,604.7
2018,10,24,14,45,590.0,106.5,3.95,17.9,375.5,638.58,517.23
2018,10,24,15,0,362.0,144.0,3.9,17.8,292.0,496.15,405.69
2018,10,24,15,15,464.0,111.5,3.9,17.8,279.0,553.66,455.01
2018,10,24,15,30,566.0,79.0,3.9,17.8,266.0,618.35,505.93
2018,10,24,15,45,612.5,63.0,3.9,17.45,237.0,643.44,525.66
2018,10,24,16,0,659.0,47.0,3.9,17.1,208.0,658.87,536.79
2018,10,24,16,15,590.5,42.5,4.0,16.8,162.5,594.41,484.5
2018,10,24,16,30,522.0,38.0,4.1,16.5,117.0,537.29,434.55
2018,10,24,16,45,395.0,30.0,4.2,16.15,77.0,419.43,327.42
2018,10,24,17,0,268.0,22.0,4.3,15.8,37.0,281.94,56.75
2018,10,24,17,15,134.0,11.0,4.25,15.55,18.5,115.36,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.85,12.6,4.5,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.8,12.8,9.0,7.08,0.0
2018,10,25,6,45,254.5,19.0,1.75,12.95,39.0,15.79,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.1,69.0,24.33,14.3
2018,10,25,7,15,515.5,35.0,1.7,13.35,113.0,32.03,22.42
2018,10,25,7,30,612.0,41.0,1.7,13.6,157.0,37.8,28.0
2018,10,25,7,45,442.5,60.5,1.7,13.85,156.5,48.15,37.45
2018,10,25,8,0,273.0,80.0,1.7,14.1,156.0,57.7,46.04
2018,10,25,8,15,281.5,101.5,1.65,14.35,192.0,73.26,59.8
2018,10,25,8,30,290.0,123.0,1.6,14.6,228.0,86.81,71.57
2018,10,25,8,45,335.5,135.5,1.6,14.9,271.0,95.21,78.66
2018,10,25,9,0,381.0,148.0,1.6,15.2,314.0,100.3,82.78
2018,10,25,9,15,568.0,122.0,1.5,15.5,393.5,88.35,72.09
2018,10,25,9,30,755.0,96.0,1.4,15.8,473.0,80.12,64.7
2018,10,25,9,45,824.5,82.0,1.35,16.1,518.0,71.46,56.99
2018,10,25,10,0,894.0,68.0,1.3,16.4,563.0,71.57,56.9
2018,10,25,10,15,902.5,69.0,1.25,16.75,588.0,72.75,57.74
2018,10,25,10,30,911.0,70.0,1.2,17.1,613.0,128.19,70.43
2018,10,25,10,45,916.5,71.0,1.15,17.45,631.0,186.41,107.12
2018,10,25,11,0,922.0,72.0,1.1,17.8,649.0,244.46,153.31
2018,10,25,11,15,925.0,72.5,1.05,18.15,659.0,301.09,202.35
2018,10,25,11,30,928.0,73.0,1.0,18.5,669.0,356.77,251.49
2018,10,25,11,45,928.5,73.5,0.95,18.85,671.5,410.37,298.44
2018,10,25,12,0,929.0,74.0,0.9,19.2,674.0,462.32,342.8
2018,10,25,12,15,926.5,74.0,1.0,19.35,668.0,510.54,384.19
2018,10,25,12,30,924.0,74.0,1.1,19.5,662.0,556.4,422.74
2018,10,25,12,45,918.5,74.5,1.2,19.65,648.5,598.51,457.6
2018,10,25,13,0,913.0,75.0,1.3,19.8,635.0,637.69,489.56
2018,10,25,13,15,906.0,74.0,1.45,19.9,614.0,671.32,517.47
2018,10,25,13,30,899.0,73.0,1.6,20.0,593.0,701.6,542.6
2018,10,25,13,45,889.0,71.5,1.75,20.1,565.0,725.76,562.3
2018,10,25,14,0,879.0,70.0,1.9,20.2,537.0,746.25,578.64
2018,10,25,14,15,864.5,68.5,2.05,20.15,502.5,759.6,590.41
2018,10,25,14,30,850.0,67.0,2.2,20.1,468.0,769.13,599.63
2018,10,25,14,45,829.0,64.5,2.4,20.0,428.0,768.36,602.03
2018,10,25,15,0,808.0,62.0,2.6,19.9,388.0,772.37,607.86
2018,10,25,15,15,778.5,59.0,2.6,19.9,344.0,756.4,597.5
2018,10,25,15,30,749.0,56.0,2.6,19.9,300.0,736.67,584.06
2018,10,25,15,45,704.5,52.0,2.85,19.3,253.0,699.35,559.33
2018,10,25,16,0,660.0,48.0,3.1,18.7,206.0,658.8,530.16
2018,10,25,16,15,588.5,43.0,3.2,18.1,160.0,591.2,477.01
2018,10,25,16,30,517.0,38.0,3.3,17.5,114.0,531.52,425.91
2018,10,25,16,45,387.5,29.5,3.45,16.95,74.5,411.45,316.11
2018,10,25,17,0,258.0,21.0,3.6,16.4,35.0,269.33,0.0
2018,10,25,17,15,129.0,10.5,3.7,15.95,17.5,110.6,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.45,13.25,3.0,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.4,13.4,6.0,4.72,0.0
2018,10,26,6,45,188.5,15.5,1.35,13.55,30.5,12.69,0.0
2018,10,26,7,0,321.0,25.0,1.3,13.7,55.0,20.63,11.0
2018,10,26,7,15,348.0,31.0,1.3,13.95,81.0,25.3,16.46
2018,10,26,7,30,375.0,37.0,1.3,14.2,107.0,29.91,20.93
2018,10,26,7,45,188.0,60.0,1.25,14.45,95.0,44.82,34.41
2018,10,26,8,0,1.0,83.0,1.2,14.7,83.0,61.35,49.17
2018,10,26,8,15,35.5,109.5,1.2,15.0,122.0,78.22,64.0
2018,10,26,8,30,70.0,136.0,1.2,15.3,161.0,95.35,78.82
2018,10,26,8,45,113.5,156.5,1.2,15.65,203.0,106.42,88.14
2018,10,26,9,0,157.0,177.0,1.2,16.0,245.0,119.18,98.79
2018,10,26,9,15,177.5,192.5,1.25,16.25,275.5,128.65,106.54
2018,10,26,9,30,198.0,208.0,1.3,16.5,306.0,137.89,114.06
2018,10,26,9,45,201.0,225.5,1.3,16.8,330.5,147.53,121.82
2018,10,26,10,0,204.0,243.0,1.3,17.1,355.0,156.87,129.27
2018,10,26,10,15,184.5,256.5,1.35,17.35,361.5,163.47,134.44
2018,10,26,10,30,165.0,270.0,1.4,17.6,368.0,185.97,140.88
2018,10,26,10,45,234.5,270.0,1.5,17.9,413.5,212.97,157.15
2018,10,26,11,0,304.0,270.0,1.6,18.2,459.0,244.98,179.25
2018,10,26,11,15,394.0,248.5,1.65,18.4,497.5,279.62,204.65
2018,10,26,11,30,484.0,227.0,1.7,18.6,536.0,323.88,239.32
2018,10,26,11,45,471.0,228.5,1.8,18.75,530.0,354.93,267.2
2018,10,26,12,0,458.0,230.0,1.9,18.9,524.0,383.77,292.91
2018,10,26,12,15,542.5,200.0,2.0,19.05,545.0,431.05,331.57
2018,10,26,12,30,627.0,170.0,2.1,19.2,566.0,488.25,377.76
2018,10,26,12,45,639.0,163.5,2.2,19.35,560.0,525.07,408.36
2018,10,26,13,0,651.0,157.0,2.3,19.5,554.0,560.73,437.75
2018,10,26,13,15,646.0,151.5,2.35,19.55,534.0,584.96,458.2
2018,10,26,13,30,641.0,146.0,2.4,19.6,514.0,606.35,476.33
2018,10,26,13,45,657.0,134.0,2.45,19.6,495.0,633.36,498.84
2018,10,26,14,0,673.0,122.0,2.5,19.6,476.0,658.19,519.61
2018,10,26,14,15,653.0,117.0,2.5,19.6,442.0,660.52,523.05
2018,10,26,14,30,633.0,112.0,2.5,19.6,408.0,659.07,523.58
2018,10,26,14,45,661.0,96.5,2.5,19.55,382.0,680.93,541.07
2018,10,26,15,0,689.0,81.0,2.5,19.5,356.0,699.72,556.1
2018,10,26,15,15,609.0,82.5,2.5,19.5,305.0,646.8,517.79
2018,10,26,15,30,529.0,84.0,2.5,19.5,254.0,589.17,475.41
2018,10,26,15,45,501.5,73.5,2.5,19.2,214.0,558.47,452.8
2018,10,26,16,0,474.0,63.0,2.5,18.9,174.0,525.19,426.59
2018,10,26,16,15,416.5,53.0,2.5,18.45,134.5,465.03,377.66
2018,10,26,16,30,359.0,43.0,2.5,18.0,95.0,403.7,324.75
2018,10,26,16,45,260.5,31.5,2.5,17.6,61.5,307.41,233.36
2018,10,26,17,0,162.0,20.0,2.5,17.2,28.0,188.63,0.0
2018,10,26,17,15,81.0,10.0,2.5,16.9,14.0,71.89,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.0,1.95,13.65,3.0,0.0,0.0
2018,10,27,6,30,52.0,6.0,2.0,13.8,6.0,4.72,0.0
2018,10,27,6,45,179.0,17.0,2.1,13.95,30.5,13.38,0.0
2018,10,27,7,0,306.0,28.0,2.2,14.1,55.0,23.12,12.63
2018,10,27,7,15,385.5,37.5,2.25,14.35,93.5,30.8,21.12
2018,10,27,7,30,465.0,47.0,2.3,14.6,132.0,38.48,28.4
2018,10,27,7,45,356.0,65.5,2.4,14.85,141.5,49.03,38.03
2018,10,27,8,0,247.0,84.0,2.5,15.1,151.0,61.4,49.1
2018,10,27,8,15,280.5,99.5,2.5,15.35,188.5,71.95,58.4
2018,10,27,8,30,314.0,115.0,2.5,15.6,226.0,80.19,65.52
2018,10,27,8,45,238.5,146.0,2.55,15.9,236.5,99.73,82.39
2018,10,27,9,0,163.0,177.0,2.6,16.2,247.0,119.17,98.93
2018,10,27,9,15,231.5,188.0,2.6,16.4,296.5,123.32,102.16
2018,10,27,9,30,300.0,199.0,2.6,16.6,346.0,130.59,108.07
2018,10,27,9,45,353.0,200.0,2.65,16.85,384.0,132.1,109.01
2018,10,27,10,0,406.0,201.0,2.7,17.1,422.0,128.5,105.63
2018,10,27,10,15,455.5,199.0,2.7,17.3,457.5,127.55,104.56
2018,10,27,10,30,505.0,197.0,2.7,17.5,493.0,161.32,111.18
2018,10,27,10,45,623.5,164.5,2.7,17.7,541.5,195.73,127.69
2018,10,27,11,0,742.0,132.0,2.7,17.9,590.0,239.44,157.6
2018,10,27,11,15,821.0,107.5,2.75,18.05,621.5,293.75,201.87
2018,10,27,11,30,900.0,83.0,2.8,18.2,653.0,351.96,251.46
2018,10,27,11,45,907.0,81.0,2.8,18.35,657.0,404.52,298.96
2018,10,27,12,0,914.0,79.0,2.8,18.5,661.0,455.98,344.8
2018,10,27,12,15,879.5,89.5,2.9,18.55,645.5,497.85,382.85
2018,10,27,12,30,845.0,100.0,3.0,18.6,630.0,537.06,417.53
2018,10,27,12,45,856.0,94.0,3.05,18.65,621.0,580.37,454.26
2018,10,27,13,0,867.0,88.0,3.1,18.7,612.0,617.95,486.08
2018,10,27,13,15,840.5,92.0,3.2,18.65,585.5,647.65,511.35
2018,10,27,13,30,814.0,96.0,3.3,18.6,559.0,668.95,530.03
2018,10,27,13,45,799.0,92.5,3.4,18.5,528.5,686.05,545.71
2018,10,27,14,0,784.0,89.0,3.5,18.4,498.0,699.24,557.77
2018,10,27,14,15,752.0,90.0,3.6,18.3,461.0,700.54,560.4
2018,10,27,14,30,720.0,91.0,3.7,18.2,424.0,701.52,562.96
2018,10,27,14,45,677.0,91.5,3.75,18.05,383.0,685.8,552.92
2018,10,27,15,0,634.0,92.0,3.8,17.9,342.0,665.77,539.55
2018,10,27,15,15,619.0,83.5,3.8,17.9,304.0,654.38,532.02
2018,10,27,15,30,604.0,75.0,3.8,17.9,266.0,639.8,521.52
2018,10,27,15,45,470.5,74.5,3.75,17.45,209.0,531.62,438.04
2018,10,27,16,0,337.0,74.0,3.7,17.0,152.0,415.95,345.31
2018,10,27,16,15,290.0,60.5,3.65,16.7,116.5,362.7,300.1
2018,10,27,16,30,243.0,47.0,3.6,16.4,81.0,309.19,251.93
2018,10,27,16,45,168.0,32.0,3.5,16.05,51.0,231.23,173.55
2018,10,27,17,0,93.0,17.0,3.4,15.7,21.0,125.1,0.0
2018,10,27,17,15,46.5,8.5,3.35,15.55,10.5,43.31,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.65,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,10,28,6,45,16.0,15.5,2.3,14.15,16.0,12.2,0.0
2018,10,28,7,0,8.0,27.0,2.3,14.4,28.0,20.37,10.08
2018,10,28,7,15,29.0,46.0,2.3,14.75,51.0,33.86,23.66
2018,10,28,7,30,50.0,65.0,2.3,15.1,74.0,47.17,35.92
2018,10,28,7,45,93.5,84.0,2.35,15.4,107.0,59.98,47.57
2018,10,28,8,0,137.0,103.0,2.4,15.7,140.0,72.92,59.13
2018,10,28,8,15,142.0,120.5,2.5,15.9,164.5,84.34,69.16
2018,10,28,8,30,147.0,138.0,2.6,16.1,189.0,95.46,78.77
2018,10,28,8,45,133.0,158.5,2.65,16.35,209.0,107.59,89.09
2018,10,28,9,0,119.0,179.0,2.7,16.6,229.0,119.29,98.91
2018,10,28,9,15,103.5,193.5,2.8,16.8,240.0,131.14,108.77
2018,10,28,9,30,88.0,208.0,2.9,17.0,251.0,139.7,115.76
2018,10,28,9,45,93.5,223.0,3.0,17.15,271.5,148.7,123.11
2018,10,28,10,0,99.0,238.0,3.1,17.3,292.0,157.48,130.24
2018,10,28,10,15,162.5,248.5,3.2,17.45,341.5,158.89,131.13
2018,10,28,10,30,226.0,259.0,3.3,17.6,391.0,183.81,138.24
2018,10,28,10,45,423.5,212.5,3.4,17.7,468.5,196.36,136.94
2018,10,28,11,0,621.0,166.0,3.5,17.8,546.0,238.38,162.14
2018,10,28,11,15,720.0,136.0,3.65,17.85,583.5,283.94,198.25
2018,10,28,11,30,819.0,106.0,3.8,17.9,621.0,340.69,245.84
2018,10,28,11,45,572.0,181.0,3.95,17.95,541.5,357.37,270.35
2018,10,28,12,0,325.0,256.0,4.1,18.0,462.0,341.18,265.07
2018,10,28,12,15,222.0,269.5,4.2,18.0,409.5,321.96,253.07
2018,10,28,12,30,119.0,283.0,4.3,18.0,357.0,297.33,235.13
2018,10,28,12,45,91.5,267.0,4.4,17.95,323.0,271.4,215.51
2018,10,28,13,0,64.0,251.0,4.5,17.9,289.0,249.61,198.65
2018,10,28,13,15,39.5,219.5,4.6,17.85,242.5,212.25,168.98
2018,10,28,13,30,15.0,188.0,4.7,17.8,196.0,161.37,127.78
2018,10,28,13,45,135.5,165.5,4.75,17.75,235.5,252.34,205.05
2018,10,28,14,0,256.0,143.0,4.8,17.7,275.0,340.71,279.63
2018,10,28,14,15,425.5,130.0,4.8,17.6,332.5,486.78,399.63
2018,10,28,14,30,595.0,117.0,4.8,17.5,390.0,630.5,515.08
2018,10,28,14,45,532.0,116.0,4.85,17.4,344.0,594.34,487.68
2018,10,28,15,0,469.0,115.0,4.9,17.3,298.0,545.7,450.85
2018,10,28,15,15,347.0,116.5,4.9,17.3,243.0,457.03,379.51
2018,10,28,15,30,225.0,118.0,4.9,17.3,188.0,346.06,288.36
2018,10,28,15,45,219.5,94.0,4.85,16.8,153.5,316.74,265.44
2018,10,28,16,0,214.0,70.0,4.8,16.3,119.0,284.4,238.87
2018,10,28,16,15,332.5,54.5,4.75,16.1,109.5,388.32,323.43
2018,10,28,16,30,451.0,39.0,4.7,15.9,100.0,473.01,383.91
2018,10,28,16,45,307.0,28.5,4.6,15.65,62.5,340.87,252.39
2018,10,28,17,0,163.0,18.0,4.5,15.4,25.0,144.46,0.0
2018,10,28,17,15,81.5,9.0,4.5,15.2,12.5,7.08,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,12.59,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,20.99,10.15
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,33.47,23.36
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,45.77,34.85
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,59.15,47.1
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,72.32,58.99
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,81.27,66.94
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,90.9,75.34
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,102.32,85.19
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,116.28,97.14
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,124.49,103.99
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,131.23,109.51
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,137.33,114.47
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,143.36,119.36
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,148.88,123.84
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,177.02,131.57
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,207.48,152.34
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,237.15,176.3
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,271.93,202.27
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,316.85,238.36
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,355.86,272.34
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,397.23,308.44
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,457.01,358.36
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,518.51,409.93
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,571.67,454.84
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,621.83,497.09
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,645.83,517.86
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,670.77,538.62
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,701.14,564.02
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,728.67,585.86
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,740.63,595.89
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,755.99,608.66
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,762.24,614.91
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,756.74,612.31
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,739.3,600.23
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,718.1,584.74
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,677.85,555.55
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,634.33,521.54
