Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,23,30,0.0,0.0,8.8,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,14.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,14.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,13.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,10.65,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,10.8,13.7,2.0,0.0,0.0
2018,11,29,7,15,11.0,13.0,10.8,13.65,14.0,10.23,0.0
2018,11,29,7,30,22.0,24.0,10.8,13.6,26.0,18.06,5.1
2018,11,29,7,45,45.0,36.5,10.8,13.55,42.5,27.27,17.5
2018,11,29,8,0,68.0,49.0,10.8,13.5,59.0,36.41,26.31
2018,11,29,8,15,80.5,60.0,10.75,13.55,76.0,44.43,33.84
2018,11,29,8,30,93.0,71.0,10.7,13.6,93.0,52.32,41.13
2018,11,29,8,45,86.5,76.5,10.6,13.6,99.5,56.41,44.92
2018,11,29,9,0,80.0,82.0,10.5,13.6,106.0,60.33,48.47
2018,11,29,9,15,57.5,89.5,10.4,13.6,108.0,66.68,54.11
2018,11,29,9,30,35.0,97.0,10.3,13.6,110.0,71.66,58.47
2018,11,29,9,45,96.5,129.0,10.15,13.65,168.5,90.61,75.2
2018,11,29,10,0,158.0,161.0,10.0,13.7,227.0,110.3,92.47
2018,11,29,10,15,202.0,164.0,9.75,13.7,254.0,109.39,91.5
2018,11,29,10,30,246.0,167.0,9.5,13.7,281.0,111.84,93.53
2018,11,29,10,45,312.5,174.5,9.25,13.75,324.5,132.7,98.92
2018,11,29,11,0,379.0,182.0,9.0,13.8,368.0,168.16,120.42
2018,11,29,11,15,210.0,160.5,8.75,13.8,264.0,152.03,113.28
2018,11,29,11,30,41.0,139.0,8.5,13.8,160.0,114.35,89.39
2018,11,29,11,45,32.5,163.0,8.3,13.85,179.5,133.28,105.79
2018,11,29,12,0,24.0,187.0,8.1,13.9,199.0,150.11,120.27
2018,11,29,12,15,147.0,186.0,8.0,13.9,260.5,206.5,165.37
2018,11,29,12,30,270.0,185.0,7.9,13.9,322.0,274.65,221.65
2018,11,29,12,45,452.5,155.0,7.75,13.9,378.5,359.93,292.77
2018,11,29,13,0,635.0,125.0,7.6,13.9,435.0,455.87,373.47
2018,11,29,13,15,680.5,110.5,7.4,13.9,431.0,497.05,410.01
2018,11,29,13,30,726.0,96.0,7.2,13.9,427.0,538.31,446.49
2018,11,29,13,45,509.5,121.0,7.05,13.9,347.0,452.29,377.7
2018,11,29,14,0,293.0,146.0,6.9,13.9,267.0,344.82,288.82
2018,11,29,14,15,272.5,125.0,6.75,13.8,230.5,321.09,270.52
2018,11,29,14,30,252.0,104.0,6.6,13.7,194.0,294.0,248.91
2018,11,29,14,45,378.0,88.0,6.45,13.65,207.0,392.0,333.32
2018,11,29,15,0,504.0,72.0,6.3,13.6,220.0,483.39,410.77
2018,11,29,15,15,304.0,70.0,6.3,13.6,155.5,335.47,285.46
2018,11,29,15,30,104.0,68.0,6.3,13.6,91.0,158.15,132.03
2018,11,29,15,45,131.0,53.0,6.5,13.4,75.5,178.98,149.51
2018,11,29,16,0,158.0,38.0,6.7,13.2,60.0,202.47,167.24
2018,11,29,16,15,104.0,26.0,6.85,13.1,38.5,129.66,99.86
2018,11,29,16,30,50.0,14.0,7.0,13.0,17.0,65.44,6.65
2018,11,29,16,45,25.0,7.0,7.15,12.85,8.5,23.8,0.0
2018,11,29,17,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.2,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.2,2.0,0.0,0.0
2018,11,30,7,15,48.5,13.5,6.9,11.4,15.5,10.62,0.0
2018,11,30,7,30,71.0,24.0,7.0,11.6,29.0,18.02,4.09
2018,11,30,7,45,96.5,39.5,7.05,11.85,51.0,29.17,19.16
2018,11,30,8,0,122.0,55.0,7.1,12.1,73.0,40.12,29.7
2018,11,30,8,15,162.0,70.5,7.2,12.3,102.5,50.98,39.83
2018,11,30,8,30,202.0,86.0,7.3,12.5,132.0,61.67,49.66
2018,11,30,8,45,306.5,91.0,7.35,12.65,176.0,65.5,53.23
2018,11,30,9,0,411.0,96.0,7.4,12.8,220.0,69.82,57.11
2018,11,30,9,15,487.5,98.0,7.3,12.95,262.5,71.98,58.99
2018,11,30,9,30,564.0,100.0,7.2,13.1,305.0,76.42,62.83
2018,11,30,9,45,679.5,87.0,7.1,13.25,355.5,68.27,55.45
2018,11,30,10,0,795.0,74.0,7.0,13.4,406.0,65.91,53.22
2018,11,30,10,15,804.5,76.5,6.95,13.5,429.5,67.8,54.79
2018,11,30,10,30,814.0,79.0,6.9,13.6,453.0,69.66,56.34
2018,11,30,10,45,820.5,81.0,6.8,13.7,470.0,101.67,61.18
2018,11,30,11,0,827.0,83.0,6.7,13.8,487.0,153.84,90.06
2018,11,30,11,15,851.5,79.5,6.65,13.8,503.5,204.63,128.41
2018,11,30,11,30,876.0,76.0,6.6,13.8,520.0,260.04,176.36
2018,11,30,11,45,865.5,79.0,6.6,13.85,520.0,306.03,220.4
2018,11,30,12,0,855.0,82.0,6.6,13.9,520.0,352.88,265.64
2018,11,30,12,15,871.0,77.0,6.6,13.9,520.0,400.04,310.25
2018,11,30,12,30,887.0,72.0,6.6,13.9,520.0,445.35,352.92
2018,11,30,12,45,884.5,70.0,6.6,13.85,508.5,484.04,389.84
2018,11,30,13,0,882.0,68.0,6.6,13.8,497.0,520.17,423.93
2018,11,30,13,15,874.0,67.0,6.55,13.8,478.0,551.69,453.43
2018,11,30,13,30,866.0,66.0,6.5,13.8,459.0,580.1,479.79
2018,11,30,13,45,847.5,65.0,6.45,13.75,432.0,598.95,498.05
2018,11,30,14,0,829.0,64.0,6.4,13.7,405.0,619.24,516.86
2018,11,30,14,15,817.0,61.0,6.35,13.65,375.0,633.03,530.26
2018,11,30,14,30,805.0,58.0,6.3,13.6,345.0,643.28,540.4
2018,11,30,14,45,777.5,55.0,6.25,13.5,308.5,639.1,537.61
2018,11,30,15,0,750.0,52.0,6.2,13.4,272.0,631.02,531.3
2018,11,30,15,15,708.0,48.5,6.2,13.4,232.0,607.98,512.08
2018,11,30,15,30,666.0,45.0,6.2,13.4,192.0,581.2,488.58
2018,11,30,15,45,598.0,41.0,5.9,13.05,151.5,530.87,444.15
2018,11,30,16,0,530.0,37.0,5.6,12.7,111.0,476.58,393.66
2018,11,30,16,15,403.0,29.5,5.45,12.45,74.0,384.97,301.76
2018,11,30,16,30,276.0,22.0,5.3,12.2,37.0,262.28,33.27
2018,11,30,16,45,138.0,11.0,5.1,11.95,18.5,109.41,0.0
2018,11,30,17,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.2,2.0,0.0,0.0
2018,12,1,7,15,23.0,9.0,6.65,12.35,10.5,7.08,0.0
2018,12,1,7,30,42.0,16.0,6.8,12.5,19.0,12.31,0.08
2018,12,1,7,45,65.5,23.5,6.95,12.6,31.5,18.02,9.55
2018,12,1,8,0,89.0,31.0,7.1,12.7,44.0,23.67,15.16
2018,12,1,8,15,110.0,40.5,7.2,12.7,62.0,30.64,21.67
2018,12,1,8,30,131.0,50.0,7.3,12.7,80.0,37.51,28.01
2018,12,1,8,45,69.5,65.5,7.45,12.75,81.5,49.02,38.45
2018,12,1,9,0,8.0,81.0,7.6,12.8,83.0,60.61,48.88
2018,12,1,9,15,4.0,66.5,7.7,12.8,67.5,51.02,40.27
2018,12,1,9,30,0.0,52.0,7.8,12.8,52.0,39.79,30.14
2018,12,1,9,45,5.0,67.5,7.9,12.8,69.5,51.85,40.9
2018,12,1,10,0,10.0,83.0,8.0,12.8,87.0,63.55,51.27
2018,12,1,10,15,265.5,108.0,7.9,12.85,229.0,73.43,59.96
2018,12,1,10,30,521.0,133.0,7.8,12.9,371.0,93.35,77.5
2018,12,1,10,45,575.5,131.0,7.75,12.95,403.0,116.47,80.43
2018,12,1,11,0,630.0,129.0,7.7,13.0,435.0,158.97,103.11
2018,12,1,11,15,437.5,151.5,7.75,13.0,366.5,181.39,127.97
2018,12,1,11,30,245.0,174.0,7.8,13.0,298.0,183.9,139.49
2018,12,1,11,45,504.5,140.0,7.85,13.0,397.0,249.36,186.78
2018,12,1,12,0,764.0,106.0,7.9,13.0,496.0,339.73,258.5
2018,12,1,12,15,760.5,106.0,7.9,13.0,491.5,380.88,298.23
2018,12,1,12,30,757.0,106.0,7.9,13.0,487.0,420.04,335.82
2018,12,1,12,45,809.0,91.5,7.9,12.95,490.5,469.26,380.68
2018,12,1,13,0,861.0,77.0,7.9,12.9,494.0,518.78,425.58
2018,12,1,13,15,722.5,101.0,7.85,12.85,441.5,506.45,419.51
2018,12,1,13,30,584.0,125.0,7.8,12.8,389.0,481.26,401.44
2018,12,1,13,45,563.0,117.5,7.8,12.75,360.5,485.73,407.7
2018,12,1,14,0,542.0,110.0,7.8,12.7,332.0,486.56,410.56
2018,12,1,14,15,648.0,90.5,7.75,12.65,335.5,555.45,470.24
2018,12,1,14,30,754.0,71.0,7.7,12.6,339.0,621.42,527.14
2018,12,1,14,45,718.5,68.5,7.7,12.5,302.0,611.32,520.18
2018,12,1,15,0,683.0,66.0,7.7,12.4,265.0,602.65,513.35
2018,12,1,15,15,635.0,61.0,7.7,12.4,225.0,573.6,488.81
2018,12,1,15,30,587.0,56.0,7.7,12.4,185.0,540.93,460.04
2018,12,1,15,45,512.5,50.0,7.4,12.15,145.0,484.07,409.57
2018,12,1,16,0,438.0,44.0,7.1,11.9,105.0,423.96,353.85
2018,12,1,16,15,313.0,34.0,6.95,11.75,69.5,320.63,252.62
2018,12,1,16,30,188.0,24.0,6.8,11.6,34.0,201.73,17.29
2018,12,1,16,45,94.0,12.0,6.65,11.4,17.0,77.94,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.4,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.4,2.0,0.0,0.0
2018,12,2,7,15,193.0,13.0,2.75,8.6,23.5,10.23,0.0
2018,12,2,7,30,358.0,23.0,2.6,8.8,45.0,19.36,1.8
2018,12,2,7,45,470.0,29.5,2.45,9.0,82.5,27.1,17.4
2018,12,2,8,0,582.0,36.0,2.3,9.2,120.0,33.32,24.0
2018,12,2,8,15,645.0,40.0,2.35,9.4,161.5,37.21,27.92
2018,12,2,8,30,708.0,44.0,2.4,9.6,203.0,41.22,31.79
2018,12,2,8,45,747.5,47.0,2.4,9.75,243.0,44.26,34.65
2018,12,2,9,0,787.0,50.0,2.4,9.9,283.0,47.32,37.45
2018,12,2,9,15,812.5,53.0,2.3,10.0,319.5,50.22,40.05
2018,12,2,9,30,838.0,56.0,2.2,10.1,356.0,58.17,47.16
2018,12,2,9,45,855.0,57.5,2.1,10.2,387.0,60.22,48.91
2018,12,2,10,0,872.0,59.0,2.0,10.3,418.0,62.19,50.57
2018,12,2,10,15,885.0,60.5,1.9,10.4,443.5,64.0,52.09
2018,12,2,10,30,898.0,62.0,1.8,10.5,469.0,65.73,53.54
2018,12,2,10,45,906.5,62.5,1.65,10.6,487.5,94.38,55.97
2018,12,2,11,0,915.0,63.0,1.5,10.7,506.0,148.91,83.7
2018,12,2,11,15,920.0,63.0,1.45,10.85,517.0,202.46,123.79
2018,12,2,11,30,925.0,63.0,1.4,11.0,528.0,255.33,169.61
2018,12,2,11,45,926.5,63.5,1.35,11.15,532.0,306.82,216.87
2018,12,2,12,0,928.0,64.0,1.3,11.3,536.0,356.9,263.36
2018,12,2,12,15,927.0,64.0,1.3,11.4,532.0,404.0,307.14
2018,12,2,12,30,926.0,64.0,1.3,11.5,528.0,449.03,348.33
2018,12,2,12,45,896.5,69.0,1.25,11.6,510.0,483.79,380.49
2018,12,2,13,0,867.0,74.0,1.2,11.7,492.0,516.4,409.73
2018,12,2,13,15,777.5,88.0,1.15,11.75,452.0,520.07,415.96
2018,12,2,13,30,688.0,102.0,1.1,11.8,412.0,516.78,415.95
2018,12,2,13,45,578.5,116.5,1.05,11.8,367.0,492.57,399.05
2018,12,2,14,0,469.0,131.0,1.0,11.8,322.0,453.34,369.82
2018,12,2,14,15,344.5,136.5,1.0,11.8,271.0,379.47,312.67
2018,12,2,14,30,220.0,142.0,1.0,11.8,220.0,315.08,260.86
2018,12,2,14,45,191.5,128.5,1.05,11.75,191.0,275.23,229.61
2018,12,2,15,0,163.0,115.0,1.1,11.7,162.0,248.07,207.58
2018,12,2,15,15,149.5,99.5,1.1,11.7,138.0,227.52,190.55
2018,12,2,15,30,136.0,84.0,1.1,11.7,114.0,205.77,171.88
2018,12,2,15,45,103.5,67.5,1.2,11.5,87.5,167.14,138.21
2018,12,2,16,0,71.0,51.0,1.3,11.3,61.0,127.13,102.52
2018,12,2,16,15,48.0,34.0,1.35,11.15,39.5,91.28,67.79
2018,12,2,16,30,25.0,17.0,1.4,11.0,18.0,43.48,0.0
2018,12,2,16,45,12.5,8.5,1.45,10.85,9.0,15.78,0.0
2018,12,2,17,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,3,7,15,44.5,10.5,3.9,7.5,13.0,8.26,0.0
2018,12,3,7,30,89.0,21.0,4.0,7.9,26.0,15.89,0.0
2018,12,3,7,45,162.5,34.5,4.1,8.25,54.0,25.91,16.27
2018,12,3,8,0,236.0,48.0,4.2,8.6,82.0,35.92,26.29
2018,12,3,8,15,359.0,55.5,4.15,8.9,126.0,42.1,32.33
2018,12,3,8,30,482.0,63.0,4.1,9.2,170.0,50.76,40.42
2018,12,3,8,45,618.5,58.0,4.0,9.5,222.0,47.8,37.87
2018,12,3,9,0,755.0,53.0,3.9,9.8,274.0,49.29,39.23
2018,12,3,9,15,705.0,67.0,3.85,10.1,294.0,59.69,48.57
2018,12,3,9,30,655.0,81.0,3.8,10.4,314.0,64.19,52.51
2018,12,3,9,45,631.0,93.5,3.75,10.7,334.0,72.24,59.59
2018,12,3,10,0,607.0,106.0,3.7,11.0,354.0,80.06,66.41
2018,12,3,10,15,722.5,88.5,3.7,11.2,401.5,69.45,56.79
2018,12,3,10,30,838.0,71.0,3.7,11.4,449.0,64.4,52.16
2018,12,3,10,45,648.5,114.5,3.7,11.55,414.0,105.15,71.3
2018,12,3,11,0,459.0,158.0,3.7,11.7,379.0,154.93,107.36
2018,12,3,11,15,559.0,141.5,3.65,11.85,416.5,191.03,130.55
2018,12,3,11,30,659.0,125.0,3.6,12.0,454.0,238.79,167.38
2018,12,3,11,45,725.0,109.5,3.55,12.1,474.0,284.09,206.34
2018,12,3,12,0,791.0,94.0,3.5,12.2,494.0,336.13,252.22
2018,12,3,12,15,734.5,107.5,3.4,12.3,477.0,368.5,285.18
2018,12,3,12,30,678.0,121.0,3.3,12.4,460.0,396.82,313.55
2018,12,3,12,45,615.5,133.0,3.25,12.5,435.5,414.67,332.37
2018,12,3,13,0,553.0,145.0,3.2,12.6,411.0,420.06,340.19
2018,12,3,13,15,519.5,146.0,3.1,12.65,388.0,430.46,351.12
2018,12,3,13,30,486.0,147.0,3.0,12.7,365.0,436.9,358.28
2018,12,3,13,45,376.5,148.5,2.95,12.75,312.0,394.36,325.41
2018,12,3,14,0,267.0,150.0,2.9,12.8,259.0,329.62,273.64
2018,12,3,14,15,138.0,115.0,2.9,12.8,171.0,205.26,170.98
2018,12,3,14,30,9.0,80.0,2.9,12.8,83.0,68.77,53.65
2018,12,3,14,45,29.0,91.0,2.9,12.75,99.5,102.64,83.34
2018,12,3,15,0,49.0,102.0,2.9,12.7,116.0,134.93,111.31
2018,12,3,15,15,66.5,87.5,2.9,12.7,103.5,135.9,112.56
2018,12,3,15,30,84.0,73.0,2.9,12.7,91.0,150.35,124.84
2018,12,3,15,45,45.5,50.0,2.9,12.25,59.5,95.22,76.68
2018,12,3,16,0,7.0,27.0,2.9,11.8,28.0,25.8,16.28
2018,12,3,16,15,11.5,20.0,2.95,11.65,21.0,24.45,14.07
2018,12,3,16,30,16.0,13.0,3.0,11.5,14.0,28.88,0.0
2018,12,3,16,45,8.0,6.5,3.0,11.35,7.0,10.92,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,8.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,4,7,15,2.0,6.0,4.9,8.8,6.0,4.72,0.0
2018,12,4,7,30,4.0,12.0,5.0,9.0,12.0,9.43,0.0
2018,12,4,7,45,2.0,22.5,5.1,9.15,22.5,17.18,8.71
2018,12,4,8,0,0.0,33.0,5.2,9.3,33.0,25.23,16.7
2018,12,4,8,15,0.0,45.0,5.2,9.5,45.0,34.12,25.05
2018,12,4,8,30,0.0,57.0,5.2,9.7,57.0,42.94,33.26
2018,12,4,8,45,1.5,69.5,5.15,9.95,70.0,52.03,41.61
2018,12,4,9,0,3.0,82.0,5.1,10.2,83.0,61.05,49.78
2018,12,4,9,15,1.5,86.5,5.05,10.55,87.0,64.64,52.95
2018,12,4,9,30,0.0,91.0,5.0,10.9,91.0,68.16,55.98
2018,12,4,9,45,0.0,81.5,4.95,11.2,81.5,62.0,50.31
2018,12,4,10,0,0.0,72.0,4.9,11.5,72.0,55.26,44.13
2018,12,4,10,15,0.0,59.0,4.85,11.85,59.0,45.2,35.0
2018,12,4,10,30,0.0,46.0,4.8,12.2,46.0,35.19,25.95
2018,12,4,10,45,0.0,48.5,4.7,12.5,48.5,37.13,26.2
2018,12,4,11,0,0.0,51.0,4.6,12.8,51.0,39.06,27.79
2018,12,4,11,15,0.0,52.5,4.6,13.05,52.5,40.22,28.72
2018,12,4,11,30,0.0,54.0,4.6,13.3,54.0,41.38,29.66
2018,12,4,11,45,0.0,55.5,4.6,13.5,55.5,42.54,30.61
2018,12,4,12,0,0.0,57.0,4.6,13.7,57.0,43.7,31.56
2018,12,4,12,15,0.0,58.5,4.35,13.7,58.5,44.86,32.54
2018,12,4,12,30,0.0,60.0,4.1,13.7,60.0,46.01,33.54
2018,12,4,12,45,0.0,58.0,3.9,13.7,58.0,44.46,32.25
2018,12,4,13,0,0.0,56.0,3.7,13.7,56.0,42.91,30.97
2018,12,4,13,15,0.0,53.0,3.7,13.65,53.0,40.59,29.04
2018,12,4,13,30,0.0,50.0,3.7,13.6,50.0,38.27,27.11
2018,12,4,13,45,0.0,50.0,3.7,13.5,50.0,38.26,27.16
2018,12,4,14,0,0.0,50.0,3.7,13.4,50.0,38.26,27.21
2018,12,4,14,15,0.0,54.0,3.8,13.3,54.0,41.33,29.9
2018,12,4,14,30,0.0,58.0,3.9,13.2,58.0,44.42,32.61
2018,12,4,14,45,0.0,55.5,4.0,13.1,55.5,42.49,31.0
2018,12,4,15,0,0.0,53.0,4.1,13.0,53.0,40.57,29.36
2018,12,4,15,15,0.0,42.5,4.1,13.0,42.5,32.47,22.35
2018,12,4,15,30,0.0,32.0,4.1,13.0,32.0,24.4,15.31
2018,12,4,15,45,0.0,26.0,4.2,12.6,26.0,19.8,11.24
2018,12,4,16,0,0.0,20.0,4.3,12.2,20.0,15.21,7.13
2018,12,4,16,15,1.0,14.0,4.2,11.95,14.0,11.38,3.35
2018,12,4,16,30,2.0,8.0,4.1,11.7,8.0,7.53,0.0
2018,12,4,16,45,1.0,4.0,3.95,11.5,4.0,3.87,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,10.7,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,4.1,10.8,3.0,2.27,0.0
2018,12,5,7,45,26.5,6.5,4.1,10.95,10.0,5.21,0.0
2018,12,5,8,0,53.0,10.0,4.1,11.1,17.0,7.64,1.07
2018,12,5,8,15,26.5,11.0,4.15,11.25,14.5,8.64,2.08
2018,12,5,8,30,0.0,12.0,4.2,11.4,12.0,9.1,2.56
2018,12,5,8,45,2.0,25.0,4.2,11.55,25.5,19.05,11.61
2018,12,5,9,0,4.0,38.0,4.2,11.7,39.0,29.05,20.67
2018,12,5,9,15,18.5,74.0,4.1,11.9,80.5,55.72,44.68
2018,12,5,9,30,33.0,110.0,4.0,12.1,122.0,79.41,65.78
2018,12,5,9,45,19.5,102.5,3.9,12.3,109.5,75.09,61.77
2018,12,5,10,0,6.0,95.0,3.8,12.5,97.0,71.71,58.62
2018,12,5,10,15,27.0,98.5,3.65,12.65,110.0,73.22,59.84
2018,12,5,10,30,48.0,102.0,3.5,12.8,123.0,76.1,62.26
2018,12,5,10,45,121.5,150.0,3.35,12.95,207.0,108.33,84.37
2018,12,5,11,0,195.0,198.0,3.2,13.1,291.0,154.91,117.49
2018,12,5,11,15,128.5,197.5,3.0,13.15,259.5,160.47,123.73
2018,12,5,11,30,62.0,197.0,2.8,13.2,228.0,157.58,124.34
2018,12,5,11,45,38.5,169.0,2.6,13.25,188.5,138.17,109.43
2018,12,5,12,0,15.0,141.0,2.4,13.3,149.0,112.32,88.87
2018,12,5,12,15,12.5,121.5,2.25,13.3,128.0,97.86,77.0
2018,12,5,12,30,10.0,102.0,2.1,13.3,107.0,82.6,64.38
2018,12,5,12,45,6.5,105.5,1.9,13.3,108.5,84.4,66.02
2018,12,5,13,0,3.0,109.0,1.7,13.3,110.0,86.0,67.45
2018,12,5,13,15,9.5,126.5,1.65,13.25,130.5,104.37,83.03
2018,12,5,13,30,16.0,144.0,1.6,13.2,151.0,124.36,99.96
2018,12,5,13,45,79.0,148.5,1.55,13.2,180.5,177.25,145.11
2018,12,5,14,0,142.0,153.0,1.5,13.2,210.0,239.9,197.9
2018,12,5,14,15,151.0,142.0,1.7,13.1,198.5,242.8,201.23
2018,12,5,14,30,160.0,131.0,1.9,13.0,187.0,245.42,204.51
2018,12,5,14,45,170.5,113.0,2.05,12.95,167.0,254.99,213.3
2018,12,5,15,0,181.0,95.0,2.2,12.9,147.0,248.71,208.96
2018,12,5,15,15,243.0,84.0,2.2,12.9,143.0,287.86,242.56
2018,12,5,15,30,305.0,73.0,2.2,12.9,139.0,345.12,289.16
2018,12,5,15,45,265.5,60.0,2.45,12.65,108.5,306.52,255.44
2018,12,5,16,0,226.0,47.0,2.7,12.4,78.0,266.62,219.06
2018,12,5,16,15,163.0,34.0,2.8,12.25,52.0,209.33,160.59
2018,12,5,16,30,100.0,21.0,2.9,12.1,26.0,129.92,0.0
2018,12,5,16,45,50.0,10.5,3.0,12.0,13.0,44.44,0.0
2018,12,5,17,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,6,7,15,73.5,10.0,3.8,9.55,13.5,7.87,0.0
2018,12,6,7,30,147.0,20.0,3.9,9.8,27.0,15.22,0.0
2018,12,6,7,45,252.0,30.0,4.0,10.1,57.5,24.55,14.38
2018,12,6,8,0,357.0,40.0,4.1,10.4,88.0,32.73,23.13
2018,12,6,8,15,437.5,48.0,4.05,10.6,127.0,39.18,29.41
2018,12,6,8,30,518.0,56.0,4.0,10.8,166.0,45.68,35.55
2018,12,6,8,45,597.5,57.5,4.0,11.05,209.0,47.25,37.11
2018,12,6,9,0,677.0,59.0,4.0,11.3,252.0,53.16,42.47
2018,12,6,9,15,729.0,58.5,3.9,11.6,291.0,53.32,42.57
2018,12,6,9,30,781.0,58.0,3.8,11.9,330.0,53.7,42.82
2018,12,6,9,45,804.0,59.5,3.75,12.2,361.5,55.27,44.12
2018,12,6,10,0,827.0,61.0,3.7,12.5,393.0,56.86,45.41
2018,12,6,10,15,840.0,62.0,3.55,12.75,417.5,64.0,51.65
2018,12,6,10,30,853.0,63.0,3.4,13.0,442.0,65.36,52.72
2018,12,6,10,45,862.0,64.5,3.25,13.25,461.0,84.67,53.17
2018,12,6,11,0,871.0,66.0,3.1,13.5,480.0,137.42,77.03
2018,12,6,11,15,876.0,66.5,2.95,13.65,491.0,188.94,113.94
2018,12,6,11,30,881.0,67.0,2.8,13.8,502.0,239.91,157.29
2018,12,6,11,45,882.5,67.5,2.65,13.95,506.0,289.22,202.35
2018,12,6,12,0,884.0,68.0,2.5,14.1,510.0,337.22,247.06
2018,12,6,12,15,882.5,68.0,2.4,14.2,506.5,382.2,289.18
2018,12,6,12,30,881.0,68.0,2.3,14.3,503.0,425.19,328.86
2018,12,6,12,45,805.5,84.0,2.2,14.45,475.0,449.87,353.72
2018,12,6,13,0,730.0,100.0,2.1,14.6,447.0,466.29,370.66
2018,12,6,13,15,792.0,82.5,2.0,14.65,446.0,514.23,411.03
2018,12,6,13,30,854.0,65.0,1.9,14.7,445.0,559.33,448.6
2018,12,6,13,45,840.5,64.0,1.85,14.7,420.5,581.26,467.9
2018,12,6,14,0,827.0,63.0,1.8,14.7,396.0,604.77,487.87
2018,12,6,14,15,807.5,60.5,1.7,14.7,365.0,614.68,496.91
2018,12,6,14,30,788.0,58.0,1.6,14.7,334.0,620.76,502.67
2018,12,6,14,45,760.0,56.0,1.5,14.7,299.0,617.85,500.74
2018,12,6,15,0,732.0,54.0,1.4,14.7,264.0,611.06,494.92
2018,12,6,15,15,689.5,50.0,1.4,14.7,225.0,587.67,476.56
2018,12,6,15,30,647.0,46.0,1.4,14.7,186.0,560.51,454.19
2018,12,6,15,45,580.5,41.0,1.1,14.3,146.0,511.05,411.79
2018,12,6,16,0,514.0,36.0,0.8,13.9,106.0,457.98,363.87
2018,12,6,16,15,391.5,28.5,0.75,13.8,70.5,371.2,278.71
2018,12,6,16,30,269.0,21.0,0.7,13.7,35.0,252.3,0.0
2018,12,6,16,45,134.5,10.5,0.65,13.55,17.5,105.42,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.9,10.0,10.5,7.08,0.0
2018,12,7,7,30,64.0,18.0,2.0,10.1,21.0,13.63,0.0
2018,12,7,7,45,119.5,32.5,2.1,10.2,45.5,24.29,13.94
2018,12,7,8,0,175.0,47.0,2.2,10.3,70.0,34.9,25.02
2018,12,7,8,15,260.0,57.5,2.2,10.5,105.5,42.73,32.57
2018,12,7,8,30,345.0,68.0,2.2,10.7,141.0,50.63,40.01
2018,12,7,8,45,327.5,84.0,2.15,10.9,164.5,61.19,49.67
2018,12,7,9,0,310.0,100.0,2.1,11.1,188.0,71.35,58.84
2018,12,7,9,15,318.0,113.5,1.95,11.3,214.0,81.07,67.49
2018,12,7,9,30,326.0,127.0,1.8,11.5,240.0,89.63,74.99
2018,12,7,9,45,377.0,131.5,1.6,11.7,273.5,91.29,76.28
2018,12,7,10,0,428.0,136.0,1.4,11.9,307.0,94.49,78.92
2018,12,7,10,15,563.0,116.5,1.25,12.25,356.0,86.31,71.46
2018,12,7,10,30,698.0,97.0,1.1,12.6,405.0,74.6,60.94
2018,12,7,10,45,788.5,81.5,0.9,12.9,443.5,85.84,56.53
2018,12,7,11,0,879.0,66.0,0.7,13.2,482.0,135.93,75.78
2018,12,7,11,15,885.0,66.5,0.75,13.45,493.5,188.02,112.16
2018,12,7,11,30,891.0,67.0,0.8,13.7,505.0,239.66,155.16
2018,12,7,11,45,893.0,67.0,0.85,14.0,509.0,289.21,199.56
2018,12,7,12,0,895.0,67.0,0.9,14.3,513.0,337.44,243.67
2018,12,7,12,15,894.0,66.5,1.05,14.4,509.5,382.66,285.75
2018,12,7,12,30,893.0,66.0,1.2,14.5,506.0,425.89,325.64
2018,12,7,12,45,889.0,65.5,1.3,14.6,495.5,465.64,361.87
2018,12,7,13,0,885.0,65.0,1.4,14.7,485.0,502.83,395.3
2018,12,7,13,15,876.5,64.0,1.45,14.7,466.5,534.48,423.68
2018,12,7,13,30,868.0,63.0,1.5,14.7,448.0,563.01,449.06
2018,12,7,13,45,855.0,61.5,1.55,14.7,423.5,585.14,469.08
2018,12,7,14,0,842.0,60.0,1.6,14.7,399.0,603.78,486.06
2018,12,7,14,15,822.5,58.0,1.6,14.6,368.0,619.67,500.26
2018,12,7,14,30,803.0,56.0,1.6,14.5,337.0,626.76,507.56
2018,12,7,14,45,774.5,54.0,1.6,14.45,301.5,623.91,506.42
2018,12,7,15,0,746.0,52.0,1.6,14.4,266.0,617.14,501.4
2018,12,7,15,15,704.5,48.5,1.6,14.4,227.0,595.43,484.22
2018,12,7,15,30,663.0,45.0,1.6,14.4,188.0,569.94,462.98
2018,12,7,15,45,596.0,40.5,1.5,13.95,148.0,520.99,422.11
2018,12,7,16,0,529.0,36.0,1.4,13.5,108.0,468.24,375.31
2018,12,7,16,15,406.0,28.5,1.4,13.3,72.0,381.27,288.76
2018,12,7,16,30,283.0,21.0,1.4,13.1,36.0,262.13,0.0
2018,12,7,16,45,141.5,10.5,1.45,12.85,18.0,110.33,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,8,7,15,110.5,9.5,2.95,8.3,14.5,7.47,0.0
2018,12,8,7,30,221.0,19.0,3.0,8.6,29.0,15.77,0.0
2018,12,8,7,45,361.0,27.0,3.1,8.9,64.5,22.5,12.29
2018,12,8,8,0,501.0,35.0,3.2,9.2,100.0,29.47,20.3
2018,12,8,8,15,492.0,45.5,3.2,9.45,128.5,37.62,28.11
2018,12,8,8,30,483.0,56.0,3.2,9.7,157.0,45.44,35.47
2018,12,8,8,45,591.0,57.0,3.2,9.95,205.5,46.84,36.9
2018,12,8,9,0,699.0,58.0,3.2,10.2,254.0,52.63,42.18
2018,12,8,9,15,704.0,64.0,3.15,10.65,283.5,57.37,46.39
2018,12,8,9,30,709.0,70.0,3.1,11.1,313.0,61.97,50.4
2018,12,8,9,45,731.0,73.0,3.1,11.55,344.0,64.4,52.42
2018,12,8,10,0,753.0,76.0,3.1,12.0,375.0,66.83,54.41
2018,12,8,10,15,813.0,69.5,3.0,12.35,411.0,62.89,50.75
2018,12,8,10,30,873.0,63.0,2.9,12.7,447.0,65.64,53.05
2018,12,8,10,45,881.5,64.5,2.85,13.1,466.0,80.97,52.73
2018,12,8,11,0,890.0,66.0,2.8,13.5,485.0,134.7,75.09
2018,12,8,11,15,895.0,66.5,2.65,13.7,496.5,187.23,111.76
2018,12,8,11,30,900.0,67.0,2.5,13.9,508.0,239.2,155.41
2018,12,8,11,45,883.0,72.0,2.4,14.05,507.5,288.6,201.03
2018,12,8,12,0,866.0,77.0,2.3,14.2,507.0,333.57,243.73
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,381.83,287.85
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,427.97,329.64
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,467.97,365.88
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,505.27,398.87
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,536.91,426.72
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,565.4,451.32
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,591.82,473.81
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,610.99,490.37
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,622.36,500.81
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,629.86,507.93
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,625.83,506.2
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,617.76,500.24
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,501.38,410.51
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,368.6,303.93
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,288.62,237.86
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,189.77,153.98
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,147.51,111.46
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,88.88,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,32.66,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,5.9,0.0
