Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,11.8,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,22.03,11.53
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,32.54,22.81
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,42.8,32.54
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,52.87,41.94
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,62.76,51.04
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,72.47,59.84
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,79.23,65.88
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,85.88,71.74
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,88.93,74.34
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,94.16,78.85
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,110.22,92.87
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,124.59,105.27
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,99.89,78.68
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,72.98,55.96
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,77.61,60.22
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,80.12,62.83
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,109.49,87.13
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,140.48,112.59
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,194.2,154.85
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,252.85,202.0
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,299.1,240.21
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,344.11,277.97
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,414.9,336.77
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,489.31,398.63
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,505.6,414.29
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,518.8,427.57
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,502.1,416.45
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,479.68,400.23
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,488.66,409.35
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,495.34,415.98
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,425.13,358.47
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,359.9,303.29
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,284.13,238.08
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,190.4,156.43
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,143.11,109.05
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,78.74,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,26.9,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,4.33,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,8.65,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,20.67,10.23
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,32.33,22.7
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,43.86,33.65
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,55.22,44.27
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,65.23,53.55
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,74.99,62.46
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,83.86,70.41
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,94.17,79.54
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,100.74,85.23
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,107.12,90.71
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,110.17,93.17
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,113.05,95.47
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,113.41,91.11
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,110.43,88.19
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,136.6,107.76
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,171.85,134.93
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,190.92,149.68
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,213.45,168.05
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,273.36,214.53
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,351.72,277.77
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,416.22,331.67
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,481.77,386.89
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,523.72,423.88
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,561.2,457.11
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,584.73,478.9
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,604.84,497.61
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,617.07,509.77
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,631.48,523.03
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,628.71,522.38
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,622.0,517.46
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,601.56,500.57
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,577.3,479.42
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,529.78,438.2
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,478.6,391.02
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,390.81,301.52
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,271.71,5.15
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,115.0,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,6.69,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,13.38,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,21.96,10.82
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,28.74,19.49
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,33.1,23.98
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,37.58,28.31
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,41.07,31.61
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,44.59,34.84
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,47.5,37.43
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,55.16,44.25
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,58.31,46.95
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,61.34,49.52
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,63.16,51.01
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,64.88,52.42
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,74.15,60.5
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,128.11,71.46
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,180.1,106.47
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,231.39,149.2
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,281.35,194.77
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,329.9,240.47
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,375.26,283.74
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,418.6,324.79
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,458.39,362.27
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,495.66,396.92
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,526.92,426.26
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,554.98,452.44
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,577.76,474.09
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,597.06,492.59
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,607.23,503.0
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,619.48,514.42
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,571.16,476.85
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,520.87,436.51
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,545.9,456.95
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,563.33,468.68
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,513.48,425.0
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,459.68,375.62
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,355.82,275.14
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,220.88,8.09
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,89.76,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.51,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,11.02,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,20.51,9.24
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,30.41,20.75
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,39.2,29.24
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,45.86,35.61
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,50.55,40.06
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,55.32,44.47
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,66.19,54.26
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,73.53,60.78
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,79.24,65.78
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,84.84,70.64
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,71.66,58.72
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,61.37,49.41
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,67.78,55.0
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,119.98,66.99
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,176.81,104.76
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,230.96,148.47
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,281.74,195.25
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,330.75,241.95
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,378.38,287.49
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,424.43,331.23
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,465.71,370.39
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,504.19,406.36
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,514.45,419.07
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,515.28,423.1
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,535.32,441.97
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,552.29,457.89
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,555.02,461.91
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,553.8,462.33
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,539.26,451.46
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,520.81,436.8
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,469.48,394.58
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,413.37,347.05
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,397.49,331.64
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,379.82,312.35
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,342.1,264.99
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,283.36,19.53
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,120.54,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,12.59,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,21.47,9.53
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,28.65,19.27
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,33.0,23.81
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,37.49,28.17
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,40.99,31.5
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,44.53,34.76
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,47.1,37.06
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,54.42,43.58
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,56.58,45.4
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,58.65,47.12
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,60.18,48.32
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,61.63,49.46
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,66.2,53.36
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,120.46,65.43
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,174.31,100.78
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,227.63,144.67
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,278.65,190.94
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,328.34,237.6
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,375.29,282.1
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,420.1,324.21
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,460.83,362.23
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,498.85,397.12
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,532.26,427.55
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,562.52,454.71
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,585.83,475.81
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,605.58,493.59
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,617.11,504.4
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,630.64,516.04
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,628.84,515.61
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,623.0,510.69
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,601.61,493.43
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,576.28,471.94
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,526.79,429.86
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,473.23,381.69
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,383.06,293.39
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,261.4,25.58
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,109.74,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,7.08,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,14.06,3.78
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,20.62,11.99
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,28.94,19.82
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,37.1,27.38
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,46.23,35.72
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,55.27,43.91
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,36.71,27.33
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,16.75,9.39
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,20.19,12.47
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,23.65,15.54
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,57.23,45.44
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,86.87,71.6
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,95.7,79.28
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,139.9,97.47
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,172.62,117.24
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,213.68,148.76
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,245.8,178.93
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,278.8,210.75
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,271.86,213.45
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,235.83,189.31
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,207.48,167.9
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,163.71,132.45
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,169.89,138.12
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,176.66,144.3
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,190.04,156.39
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,193.46,160.34
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,186.83,155.38
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,179.3,149.54
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,105.64,86.27
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,39.02,27.89
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,30.93,20.92
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,22.86,13.92
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,18.65,10.2
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,14.45,6.43
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,14.9,6.33
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,21.48,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,7.38,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,7.08,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,18.47,6.3
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,29.53,19.63
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,40.75,30.28
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,51.78,40.51
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,59.31,47.49
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,67.42,54.85
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,72.17,59.07
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,77.73,63.94
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,83.51,68.93
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,89.22,73.8
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,103.58,86.25
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,114.86,95.91
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,122.27,102.17
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,148.55,113.38
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,156.5,120.23
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,157.33,123.23
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,177.87,139.07
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,205.09,160.92
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,172.62,136.63
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,135.68,107.71
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,148.87,118.84
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,163.3,131.0
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,149.88,120.26
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,135.07,108.25
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,109.57,87.18
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,90.54,71.32
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,91.69,72.64
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,100.71,80.6
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,141.4,116.11
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,200.43,166.5
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,206.85,172.19
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,228.05,189.56
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,196.26,161.79
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,148.45,120.08
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,111.54,83.96
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,63.09,6.64
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,23.62,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.15,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,7.59,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,12.16,4.69
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,15.98,8.39
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,19.8,11.97
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,24.01,15.85
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,28.23,19.69
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,28.23,19.71
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,28.24,19.7
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,27.09,18.64
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,25.95,17.58
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,51.0,39.87
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,74.65,60.74
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,70.0,56.53
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,65.32,49.82
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,72.76,55.92
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,80.56,62.35
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,76.48,59.01
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,71.98,55.32
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,58.33,43.84
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,44.46,32.14
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,44.07,31.83
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,43.68,31.53
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,41.36,29.58
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,39.04,27.64
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,34.03,23.41
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,29.02,19.18
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,21.73,12.97
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,14.46,6.76
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,39.94,29.03
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,68.73,54.09
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,91.05,73.29
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,120.81,98.38
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,96.35,76.74
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,70.66,53.83
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,49.91,34.17
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,23.17,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,9.59,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,11.02,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,19.57,5.83
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,26.76,17.25
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,30.68,21.51
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,34.77,25.51
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,40.07,30.45
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,45.23,35.17
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,46.41,36.25
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,52.45,41.64
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,63.01,50.98
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,81.33,67.11
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,68.84,55.89
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,62.06,49.79
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,67.06,54.14
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,112.86,62.84
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,166.15,97.28
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,212.58,135.64
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,259.82,178.84
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,303.34,220.21
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,318.76,242.36
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,314.74,246.47
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,305.68,243.33
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,295.75,238.02
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,278.49,225.88
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,266.17,217.11
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,210.25,171.97
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,136.47,110.61
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,111.8,90.36
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,86.35,69.08
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,259.14,218.4
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,410.69,344.44
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,474.33,395.37
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,532.02,439.15
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,459.19,378.21
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,376.47,307.44
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,244.28,189.98
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,85.09,18.0
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,33.34,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,7.87,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,17.43,3.94
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,27.27,17.59
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,37.18,27.19
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,46.94,36.31
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,49.63,38.97
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,49.8,39.24
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,62.84,50.93
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,72.18,59.19
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,62.53,50.5
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,55.24,43.92
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,62.15,49.98
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,63.6,51.15
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,67.26,54.28
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,108.44,60.98
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,162.9,94.22
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,213.24,133.21
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,262.8,177.01
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,311.18,221.39
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,357.03,264.02
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,400.99,304.47
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,440.94,340.87
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,478.36,374.29
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,510.86,403.36
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,540.32,429.38
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,523.03,419.02
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,493.62,398.52
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,528.37,428.04
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,561.56,455.55
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,554.08,451.2
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,542.82,443.64
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,527.85,432.22
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,509.76,416.73
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,487.99,396.84
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,470.06,377.17
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,385.73,296.99
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,295.65,87.02
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,135.4,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,19,7,15,44.0,5.5,0.75,11.45,6.5,0.0,0.0
2018,12,19,7,30,88.0,11.0,0.7,11.6,13.0,8.65,0.0
2018,12,19,7,45,231.0,21.5,0.65,11.75,42.5,17.67,3.38
2018,12,19,8,0,374.0,32.0,0.6,11.9,72.0,26.54,16.92
2018,12,19,8,15,388.5,42.5,0.8,12.1,100.0,34.77,25.05
2018,12,19,8,30,403.0,53.0,1.0,12.3,128.0,42.75,32.54
2018,12,19,8,45,263.5,48.5,1.2,12.55,102.0,36.49,27.18
2018,12,19,9,0,124.0,44.0,1.4,12.8,76.0,33.37,24.46
2018,12,19,9,15,142.0,61.5,1.65,13.05,103.5,45.52,35.38
2018,12,19,9,30,160.0,79.0,1.9,13.3,131.0,57.31,45.85
2018,12,19,9,45,114.0,104.0,2.15,13.6,143.0,75.24,61.67
2018,12,19,10,0,68.0,129.0,2.4,13.9,155.0,92.05,76.33
2018,12,19,10,15,285.5,127.0,2.45,14.05,246.5,89.29,73.73
2018,12,19,10,30,503.0,125.0,2.5,14.2,338.0,88.57,72.96
