Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,10,45,451.0,144.5,2.6,14.35,342.0,99.32,82.24
2018,12,19,11,0,399.0,164.0,2.7,14.5,346.0,134.51,96.01
2018,12,19,11,15,498.5,147.5,2.65,14.6,381.5,164.18,110.78
2018,12,19,11,30,598.0,131.0,2.6,14.7,417.0,205.82,139.73
2018,12,19,11,45,691.5,110.0,2.6,14.8,444.0,247.99,172.89
2018,12,19,12,0,785.0,89.0,2.6,14.9,471.0,299.86,216.35
2018,12,19,12,15,736.5,99.5,2.5,14.95,456.5,333.75,250.33
2018,12,19,12,30,688.0,110.0,2.4,15.0,442.0,364.66,280.89
2018,12,19,12,45,721.0,102.0,2.3,15.1,444.0,407.46,318.6
2018,12,19,13,0,754.0,94.0,2.2,15.2,446.0,450.77,356.13
2018,12,19,13,15,715.5,95.5,2.1,15.2,420.5,467.91,373.11
2018,12,19,13,30,677.0,97.0,2.0,15.2,395.0,480.15,385.58
2018,12,19,13,45,652.5,97.5,1.9,15.2,372.0,494.64,399.13
2018,12,19,14,0,628.0,98.0,1.8,15.2,349.0,505.4,409.23
2018,12,19,14,15,717.0,77.0,1.7,15.15,343.5,560.79,454.19
2018,12,19,14,30,806.0,56.0,1.6,15.1,338.0,613.6,496.22
2018,12,19,14,45,780.0,54.0,1.55,15.05,304.0,613.94,497.25
2018,12,19,15,0,754.0,52.0,1.5,15.0,270.0,610.43,494.67
2018,12,19,15,15,660.0,53.5,1.5,15.0,224.5,559.12,455.11
2018,12,19,15,30,566.0,55.0,1.5,15.0,179.0,509.21,415.55
2018,12,19,15,45,522.5,48.0,1.25,14.55,144.0,476.42,386.86
2018,12,19,16,0,479.0,41.0,1.0,14.1,109.0,441.05,353.54
2018,12,19,16,15,313.0,31.5,0.95,13.95,70.0,312.31,241.11
2018,12,19,16,30,147.0,22.0,0.9,13.8,31.0,166.29,53.81
2018,12,19,16,45,87.0,12.5,0.9,13.6,16.5,72.08,0.0
2018,12,19,17,0,27.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.95,13.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,20,7,15,41.0,5.5,2.75,9.35,6.5,0.0,0.0
2018,12,20,7,30,82.0,11.0,2.8,9.5,13.0,8.65,0.0
2018,12,20,7,45,141.5,23.0,2.85,9.6,34.5,17.45,2.59
2018,12,20,8,0,201.0,35.0,2.9,9.7,56.0,26.45,16.88
2018,12,20,8,15,196.5,50.5,2.9,9.85,78.5,37.43,27.57
2018,12,20,8,30,192.0,66.0,2.9,10.0,101.0,48.26,37.73
2018,12,20,8,45,177.5,82.5,2.9,10.15,121.0,59.14,47.82
2018,12,20,9,0,163.0,99.0,2.9,10.3,141.0,70.58,58.27
2018,12,20,9,15,142.0,113.0,2.7,10.45,153.5,79.5,66.32
2018,12,20,9,30,121.0,127.0,2.5,10.6,166.0,88.13,73.98
2018,12,20,9,45,67.0,124.5,2.35,10.8,146.5,88.55,74.22
2018,12,20,10,0,13.0,122.0,2.2,11.0,127.0,89.14,74.59
2018,12,20,10,15,24.5,141.0,2.0,11.2,151.0,98.96,83.12
2018,12,20,10,30,36.0,160.0,1.8,11.4,175.0,110.55,93.14
2018,12,20,10,45,45.0,173.5,1.55,11.65,193.5,118.76,100.07
2018,12,20,11,0,54.0,187.0,1.3,11.9,212.0,132.2,105.0
2018,12,20,11,15,58.0,190.5,1.2,12.05,218.0,141.68,111.72
2018,12,20,11,30,62.0,194.0,1.1,12.2,224.0,151.42,119.3
2018,12,20,11,45,52.5,194.5,1.0,12.3,220.0,156.4,123.89
2018,12,20,12,0,43.0,195.0,0.9,12.4,216.0,160.18,127.54
2018,12,20,12,15,63.0,200.5,0.9,12.45,231.0,176.3,140.58
2018,12,20,12,30,83.0,206.0,0.9,12.5,246.0,194.66,155.68
2018,12,20,12,45,103.5,205.0,0.9,12.55,254.0,209.99,168.54
2018,12,20,13,0,124.0,204.0,0.9,12.6,262.0,235.02,189.41
2018,12,20,13,15,118.0,196.0,0.95,12.65,249.5,235.18,190.35
2018,12,20,13,30,112.0,188.0,1.0,12.7,237.0,234.24,190.43
2018,12,20,13,45,89.0,173.0,1.05,12.7,210.5,204.42,166.79
2018,12,20,14,0,66.0,158.0,1.1,12.7,184.0,182.41,149.15
2018,12,20,14,15,52.0,145.5,1.1,12.65,165.0,166.7,136.45
2018,12,20,14,30,38.0,133.0,1.1,12.6,146.0,149.82,122.52
2018,12,20,14,45,45.0,123.0,1.15,12.55,137.0,149.21,122.52
2018,12,20,15,0,52.0,113.0,1.2,12.5,128.0,149.04,122.73
2018,12,20,15,15,48.5,98.5,1.2,12.5,111.0,135.71,111.44
2018,12,20,15,30,45.0,84.0,1.2,12.5,94.0,121.97,99.53
2018,12,20,15,45,32.0,67.5,1.15,12.25,74.0,97.66,78.2
2018,12,20,16,0,19.0,51.0,1.1,12.0,54.0,72.18,55.56
2018,12,20,16,15,22.0,35.5,1.1,11.95,38.0,58.66,42.24
2018,12,20,16,30,25.0,20.0,1.1,11.9,22.0,48.53,14.05
2018,12,20,16,45,25.0,11.5,1.1,11.85,12.0,26.94,0.0
2018,12,20,17,0,25.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,3.5,1.9,11.8,4.0,0.0,0.0
2018,12,21,7,30,27.0,7.0,2.1,11.9,8.0,5.51,0.0
2018,12,21,7,45,121.5,21.5,2.35,12.0,33.0,16.3,1.25
2018,12,21,8,0,216.0,36.0,2.6,12.1,58.0,27.23,17.27
2018,12,21,8,15,423.0,37.5,2.8,12.2,106.5,30.94,21.58
2018,12,21,8,30,630.0,39.0,3.0,12.3,155.0,36.24,26.69
2018,12,21,8,45,539.5,52.5,3.2,12.45,168.0,43.06,33.03
2018,12,21,9,0,449.0,66.0,3.4,12.6,181.0,52.06,41.21
2018,12,21,9,15,227.0,68.5,3.45,12.7,127.0,49.37,38.84
2018,12,21,9,30,5.0,71.0,3.5,12.8,73.0,54.09,43.05
2018,12,21,9,45,2.5,79.5,3.55,12.9,80.5,60.31,48.55
2018,12,21,10,0,0.0,88.0,3.6,13.0,88.0,66.46,53.94
2018,12,21,10,15,25.0,119.5,3.7,13.1,130.0,86.17,71.32
2018,12,21,10,30,50.0,151.0,3.8,13.2,172.0,105.73,88.41
2018,12,21,10,45,25.5,135.5,3.9,13.35,146.0,96.66,80.26
2018,12,21,11,0,1.0,120.0,4.0,13.5,120.0,89.7,70.62
2018,12,21,11,15,34.0,156.0,3.95,13.55,172.0,117.11,92.13
2018,12,21,11,30,67.0,192.0,3.9,13.6,224.0,150.75,118.5
2018,12,21,11,45,57.0,179.5,3.8,13.7,207.0,146.85,115.82
2018,12,21,12,0,47.0,167.0,3.7,13.8,190.0,140.7,111.4
2018,12,21,12,15,67.0,183.0,3.8,13.85,215.5,164.06,130.66
2018,12,21,12,30,87.0,199.0,3.9,13.9,241.0,190.3,152.5
2018,12,21,12,45,82.5,189.5,3.95,13.95,228.5,188.0,151.33
2018,12,21,13,0,78.0,180.0,4.0,14.0,216.0,184.61,149.22
2018,12,21,13,15,132.5,178.5,4.0,14.0,237.5,225.97,184.07
2018,12,21,13,30,187.0,177.0,4.0,14.0,259.0,263.47,216.0
2018,12,21,13,45,259.5,164.0,3.95,13.95,271.5,314.98,259.71
2018,12,21,14,0,332.0,151.0,3.9,13.9,284.0,359.06,297.53
2018,12,21,14,15,345.0,135.5,3.9,13.8,265.0,365.51,304.44
2018,12,21,14,30,358.0,120.0,3.9,13.7,246.0,386.31,322.75
2018,12,21,14,45,390.5,105.5,3.9,13.65,230.0,405.23,339.7
2018,12,21,15,0,423.0,91.0,3.9,13.6,214.0,423.09,355.49
2018,12,21,15,15,333.0,85.5,3.9,13.6,174.0,364.34,306.46
2018,12,21,15,30,243.0,80.0,3.9,13.6,134.0,286.01,240.39
2018,12,21,15,45,201.5,65.5,3.7,13.0,104.0,244.84,204.83
2018,12,21,16,0,160.0,51.0,3.5,12.4,74.0,202.04,166.57
2018,12,21,16,15,184.5,37.0,3.55,12.2,55.0,224.66,177.86
2018,12,21,16,30,209.0,23.0,3.6,12.0,36.0,214.12,89.87
2018,12,21,16,45,115.0,13.0,3.65,11.8,19.0,92.53,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.6,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.0,2.65,8.75,6.0,0.0,0.0
2018,12,22,7,30,85.0,10.0,2.7,9.0,12.0,7.87,0.0
2018,12,22,7,45,239.5,21.5,2.7,9.2,42.5,17.75,1.14
2018,12,22,8,0,394.0,33.0,2.7,9.4,73.0,27.53,17.67
2018,12,22,8,15,514.5,36.5,2.85,9.65,114.5,33.36,23.94
2018,12,22,8,30,635.0,40.0,3.0,9.9,156.0,37.13,27.75
2018,12,22,8,45,618.0,50.0,3.15,10.15,185.0,41.88,32.27
2018,12,22,9,0,601.0,60.0,3.3,10.4,214.0,49.14,38.95
2018,12,22,9,15,706.5,56.0,3.25,10.55,263.0,51.08,40.73
2018,12,22,9,30,812.0,52.0,3.2,10.7,312.0,49.38,39.17
2018,12,22,9,45,833.5,53.5,3.15,10.85,344.5,56.07,45.14
2018,12,22,10,0,855.0,55.0,3.1,11.0,377.0,58.18,46.95
2018,12,22,10,15,855.5,58.5,3.0,11.15,400.0,61.28,49.62
2018,12,22,10,30,856.0,62.0,2.9,11.3,423.0,64.23,52.16
2018,12,22,10,45,828.0,71.0,2.8,11.45,433.5,64.23,52.05
2018,12,22,11,0,800.0,80.0,2.7,11.6,444.0,106.1,63.29
2018,12,22,11,15,702.0,104.5,2.7,11.8,430.5,156.46,97.34
2018,12,22,11,30,604.0,129.0,2.7,12.0,417.0,201.53,137.28
2018,12,22,11,45,524.5,150.0,2.7,12.2,402.0,233.71,169.18
2018,12,22,12,0,445.0,171.0,2.7,12.4,387.0,260.69,197.22
2018,12,22,12,15,399.5,179.5,2.75,12.55,373.0,281.19,218.37
2018,12,22,12,30,354.0,188.0,2.8,12.7,359.0,290.78,229.95
2018,12,22,12,45,358.0,182.5,2.8,12.9,353.0,309.58,247.58
2018,12,22,13,0,362.0,177.0,2.8,13.1,347.0,327.56,264.28
2018,12,22,13,15,352.5,171.0,2.75,13.2,331.5,337.49,274.34
2018,12,22,13,30,343.0,165.0,2.7,13.3,316.0,345.45,282.53
2018,12,22,13,45,222.5,163.0,2.6,13.4,259.0,292.46,240.31
2018,12,22,14,0,102.0,161.0,2.5,13.5,202.0,218.6,179.53
2018,12,22,14,15,78.5,146.0,2.5,13.5,176.0,183.48,150.94
2018,12,22,14,30,55.0,131.0,2.5,13.5,150.0,158.24,129.92
2018,12,22,14,45,103.0,122.5,2.55,13.45,154.0,200.62,166.76
2018,12,22,15,0,151.0,114.0,2.6,13.4,158.0,231.92,194.06
2018,12,22,15,15,158.5,99.5,2.6,13.4,140.0,227.86,190.89
2018,12,22,15,30,166.0,85.0,2.6,13.4,122.0,237.86,198.8
2018,12,22,15,45,140.0,69.5,2.45,12.85,96.5,206.44,171.4
2018,12,22,16,0,114.0,54.0,2.3,12.3,71.0,173.66,142.0
2018,12,22,16,15,91.0,39.0,2.3,12.15,49.5,143.0,111.58
2018,12,22,16,30,68.0,24.0,2.3,12.0,28.0,100.06,42.9
2018,12,22,16,45,47.0,13.5,2.35,11.9,15.0,44.27,0.0
2018,12,22,17,0,26.0,3.0,2.4,11.8,2.0,0.0,0.0
2018,12,22,17,15,13.0,1.5,2.4,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,23,7,15,39.5,5.0,2.4,9.7,5.5,0.0,0.0
2018,12,23,7,30,79.0,10.0,2.3,9.9,11.0,7.87,0.0
2018,12,23,7,45,152.5,22.5,2.15,10.05,34.5,17.1,0.05
2018,12,23,8,0,226.0,35.0,2.0,10.2,58.0,26.54,16.72
2018,12,23,8,15,278.5,46.5,2.0,10.45,88.0,35.12,25.41
2018,12,23,8,30,331.0,58.0,2.0,10.7,118.0,43.61,33.45
2018,12,23,8,45,396.0,66.0,1.95,10.95,154.5,49.74,39.23
2018,12,23,9,0,461.0,74.0,1.9,11.2,191.0,58.46,47.2
2018,12,23,9,15,429.5,90.0,1.95,11.5,212.0,66.17,54.12
2018,12,23,9,30,398.0,106.0,2.0,11.8,233.0,76.03,62.86
2018,12,23,9,45,346.0,125.0,2.05,12.1,243.5,87.13,72.6
2018,12,23,10,0,294.0,144.0,2.1,12.4,254.0,99.4,83.26
2018,12,23,10,15,304.0,153.0,2.2,12.6,274.0,104.91,87.93
2018,12,23,10,30,314.0,162.0,2.3,12.8,294.0,110.33,92.49
2018,12,23,10,45,499.5,132.0,2.45,13.0,353.5,92.6,76.74
2018,12,23,11,0,685.0,102.0,2.6,13.2,413.0,108.4,68.45
2018,12,23,11,15,731.0,93.0,2.5,13.25,433.5,150.0,90.35
2018,12,23,11,30,777.0,84.0,2.4,13.3,454.0,198.99,126.8
2018,12,23,11,45,724.0,97.5,2.35,13.4,445.5,239.82,165.21
2018,12,23,12,0,671.0,111.0,2.3,13.5,437.0,278.55,203.08
2018,12,23,12,15,511.5,150.0,2.3,13.6,398.0,293.33,223.98
2018,12,23,12,30,352.0,189.0,2.3,13.7,359.0,290.15,228.07
2018,12,23,12,45,440.0,166.5,2.3,13.75,375.5,337.06,267.26
2018,12,23,13,0,528.0,144.0,2.3,13.8,392.0,382.76,305.84
2018,12,23,13,15,457.0,152.5,2.3,13.85,362.0,382.33,308.37
2018,12,23,13,30,386.0,161.0,2.3,13.9,332.0,375.42,305.01
2018,12,23,13,45,328.5,158.0,2.3,13.9,298.0,347.18,284.24
2018,12,23,14,0,271.0,155.0,2.3,13.9,264.0,325.75,268.09
2018,12,23,14,15,258.5,142.5,2.3,13.85,240.5,318.04,263.14
2018,12,23,14,30,246.0,130.0,2.3,13.8,217.0,308.24,256.19
2018,12,23,14,45,185.5,111.5,2.25,13.75,173.5,256.91,214.16
2018,12,23,15,0,125.0,93.0,2.2,13.7,130.0,186.86,155.74
2018,12,23,15,15,146.5,88.0,2.2,13.7,125.5,218.08,182.27
2018,12,23,15,30,168.0,83.0,2.2,13.7,121.0,235.97,196.94
2018,12,23,15,45,151.5,67.0,1.95,13.25,96.0,210.31,174.46
2018,12,23,16,0,135.0,51.0,1.7,12.8,71.0,182.97,149.79
2018,12,23,16,15,93.0,36.0,1.65,12.6,47.5,137.26,107.14
2018,12,23,16,30,51.0,21.0,1.6,12.4,24.0,80.64,36.39
2018,12,23,16,45,37.5,11.5,1.6,12.2,12.5,35.9,0.0
2018,12,23,17,0,24.0,2.0,1.6,12.0,1.0,0.0,0.0
2018,12,23,17,15,12.0,1.0,1.55,11.9,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.5,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,3.1,11.75,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.0,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.5,3.25,12.2,7.5,5.68,0.0
2018,12,24,8,30,0.0,10.0,3.3,12.4,10.0,7.58,1.11
2018,12,24,8,45,0.0,13.5,3.35,12.6,13.5,10.24,3.56
2018,12,24,9,0,0.0,17.0,3.4,12.8,17.0,12.92,6.01
2018,12,24,9,15,0.0,26.0,3.45,13.0,26.0,19.8,12.23
2018,12,24,9,30,0.0,35.0,3.5,13.2,35.0,26.7,18.43
2018,12,24,9,45,0.5,54.0,3.5,13.4,54.0,41.34,31.52
2018,12,24,10,0,1.0,73.0,3.5,13.6,73.0,55.98,44.51
2018,12,24,10,15,0.5,74.0,3.65,13.7,74.0,56.81,45.15
2018,12,24,10,30,0.0,75.0,3.8,13.8,75.0,57.58,45.75
2018,12,24,10,45,0.0,63.5,3.9,13.95,63.5,48.68,37.77
2018,12,24,11,0,0.0,52.0,4.0,14.1,52.0,39.82,28.34
2018,12,24,11,15,0.0,66.0,4.2,14.1,66.0,50.63,37.49
2018,12,24,11,30,0.0,80.0,4.4,14.1,80.0,61.48,46.63
2018,12,24,11,45,0.0,67.0,4.55,14.05,67.0,51.41,38.1
2018,12,24,12,0,0.0,54.0,4.7,14.0,54.0,41.38,29.59
2018,12,24,12,15,0.0,46.0,4.8,13.9,46.0,35.21,24.37
2018,12,24,12,30,0.0,38.0,4.9,13.8,38.0,29.06,19.15
2018,12,24,12,45,0.0,36.5,5.05,13.7,36.5,27.91,18.18
2018,12,24,13,0,0.0,35.0,5.2,13.6,35.0,26.75,17.22
2018,12,24,13,15,0.0,38.0,5.2,13.55,38.0,29.05,19.21
2018,12,24,13,30,0.0,41.0,5.2,13.5,41.0,31.35,21.2
2018,12,24,13,45,0.0,36.5,5.2,13.45,36.5,27.88,18.27
2018,12,24,14,0,0.0,32.0,5.2,13.4,32.0,24.42,15.34
2018,12,24,14,15,3.5,35.5,5.25,13.4,36.5,29.29,19.63
2018,12,24,14,30,7.0,39.0,5.3,13.4,41.0,34.34,24.1
2018,12,24,14,45,14.0,40.5,5.35,13.4,44.5,41.6,30.58
2018,12,24,15,0,21.0,42.0,5.4,13.4,48.0,48.17,36.47
2018,12,24,15,15,10.5,27.0,5.4,13.4,30.0,28.66,19.38
2018,12,24,15,30,0.0,12.0,5.4,13.4,12.0,9.1,2.17
2018,12,24,15,45,0.0,9.5,5.7,13.35,9.5,7.2,0.48
2018,12,24,16,0,0.0,7.0,6.0,13.3,7.0,5.3,0.0
2018,12,24,16,15,0.0,5.0,6.25,13.2,5.0,3.78,0.0
2018,12,24,16,30,0.0,3.0,6.5,13.1,3.0,2.27,0.0
2018,12,24,16,45,0.0,1.5,6.7,13.0,1.5,1.18,0.0
2018,12,24,17,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,25,7,15,59.0,5.0,5.1,9.25,6.0,0.0,0.0
2018,12,25,7,30,118.0,10.0,5.2,9.6,12.0,7.87,0.0
2018,12,25,7,45,283.0,20.0,5.25,10.0,43.0,16.62,0.0
2018,12,25,8,0,448.0,30.0,5.3,10.4,74.0,25.26,15.44
2018,12,25,8,15,534.5,35.5,5.4,10.65,113.0,32.61,23.09
2018,12,25,8,30,621.0,41.0,5.5,10.9,152.0,37.88,28.25
2018,12,25,8,45,674.0,44.5,5.55,11.1,192.0,41.3,31.58
2018,12,25,9,0,727.0,48.0,5.6,11.3,232.0,44.81,34.87
2018,12,25,9,15,758.5,51.5,5.65,11.5,269.0,48.11,37.88
2018,12,25,9,30,790.0,55.0,5.7,11.7,306.0,51.41,40.82
2018,12,25,9,45,810.0,58.0,5.7,11.85,339.0,54.13,43.2
2018,12,25,10,0,830.0,61.0,5.7,12.0,372.0,56.81,45.52
2018,12,25,10,15,847.0,62.5,5.75,12.2,399.5,58.3,46.75
2018,12,25,10,30,864.0,64.0,5.8,12.4,427.0,65.73,53.27
2018,12,25,10,45,875.5,65.0,5.85,12.55,448.0,67.05,54.33
2018,12,25,11,0,887.0,66.0,5.9,12.7,469.0,101.89,59.35
2018,12,25,11,15,894.0,66.5,5.9,12.8,483.0,154.66,88.34
2018,12,25,11,30,901.0,67.0,5.9,12.9,497.0,207.18,128.95
2018,12,25,11,45,904.5,68.0,5.95,13.0,504.0,258.9,174.89
2018,12,25,12,0,908.0,69.0,6.0,13.1,511.0,309.62,222.49
2018,12,25,12,15,907.5,68.5,6.05,13.2,509.5,356.55,267.78
2018,12,25,12,30,907.0,68.0,6.1,13.3,508.0,401.61,311.27
2018,12,25,12,45,903.5,68.0,6.1,13.4,499.5,443.88,351.78
2018,12,25,13,0,900.0,68.0,6.1,13.5,491.0,483.74,389.46
2018,12,25,13,15,893.0,67.0,6.15,13.55,475.0,518.3,422.24
2018,12,25,13,30,886.0,66.0,6.2,13.6,459.0,549.87,451.89
2018,12,25,13,45,874.5,64.5,6.25,13.65,436.0,575.3,476.0
2018,12,25,14,0,863.0,63.0,6.3,13.7,413.0,597.31,496.83
2018,12,25,14,15,845.0,61.5,6.25,13.65,383.5,616.92,515.08
2018,12,25,14,30,827.0,60.0,6.2,13.6,354.0,628.17,526.28
2018,12,25,14,45,800.5,58.0,6.15,13.55,319.5,629.35,528.87
2018,12,25,15,0,774.0,56.0,6.1,13.5,285.0,626.5,527.27
2018,12,25,15,15,734.0,52.5,6.1,13.5,246.0,608.47,512.24
2018,12,25,15,30,694.0,49.0,6.1,13.5,207.0,586.39,492.88
2018,12,25,15,45,633.0,44.0,5.6,12.95,166.5,543.65,455.12
2018,12,25,16,0,572.0,39.0,5.1,12.4,126.0,497.04,411.9
2018,12,25,16,15,467.5,32.5,5.0,12.1,88.5,425.66,342.72
2018,12,25,16,30,363.0,26.0,4.9,11.8,51.0,331.79,188.55
2018,12,25,16,45,197.0,15.0,4.75,11.45,27.0,153.07,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.1,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.0,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,3.5,4.05,8.9,3.5,0.0,0.0
2018,12,26,7,30,24.0,7.0,4.0,9.2,7.0,5.51,0.0
2018,12,26,7,45,53.0,21.5,4.0,9.5,25.5,16.12,0.0
2018,12,26,8,0,82.0,36.0,4.0,9.8,44.0,26.61,16.56
2018,12,26,8,15,114.0,51.0,4.2,10.1,68.0,37.29,27.26
2018,12,26,8,30,146.0,66.0,4.4,10.4,92.0,47.79,37.15
2018,12,26,8,45,159.5,74.5,4.65,10.7,109.5,53.85,42.91
2018,12,26,9,0,173.0,83.0,4.9,11.0,127.0,59.76,48.37
2018,12,26,9,15,120.5,100.0,5.1,11.15,133.0,71.56,59.03
2018,12,26,9,30,68.0,117.0,5.3,11.3,139.0,83.05,69.3
2018,12,26,9,45,256.5,118.0,5.5,11.45,212.0,83.21,69.35
2018,12,26,10,0,445.0,119.0,5.7,11.6,285.0,84.47,70.35
2018,12,26,10,15,529.5,113.0,5.7,11.7,325.0,81.81,67.85
2018,12,26,10,30,614.0,107.0,5.7,11.8,365.0,80.55,66.6
2018,12,26,10,45,711.0,94.0,5.75,11.9,406.5,72.86,59.64
2018,12,26,11,0,808.0,81.0,5.8,12.0,448.0,101.42,61.69
2018,12,26,11,15,858.5,73.0,5.7,12.05,473.5,149.31,85.75
2018,12,26,11,30,909.0,65.0,5.6,12.1,499.0,205.51,127.51
2018,12,26,11,45,911.5,65.5,5.5,12.15,505.5,257.0,173.31
2018,12,26,12,0,914.0,66.0,5.4,12.2,512.0,307.36,220.7
2018,12,26,12,15,911.0,67.0,5.45,12.25,510.5,355.09,266.83
2018,12,26,12,30,908.0,68.0,5.5,12.3,509.0,400.81,311.0
2018,12,26,12,45,900.5,68.5,5.6,12.3,499.5,442.05,351.01
2018,12,26,13,0,893.0,69.0,5.7,12.3,490.0,480.56,387.97
2018,12,26,13,15,885.0,68.5,5.75,12.3,474.0,514.98,420.77
2018,12,26,13,30,877.0,68.0,5.8,12.3,458.0,546.4,450.42
2018,12,26,13,45,864.0,67.0,5.9,12.25,435.0,575.27,477.5
2018,12,26,14,0,851.0,66.0,6.0,12.2,412.0,597.44,498.76
2018,12,26,14,15,832.0,64.5,5.95,12.15,382.5,611.74,512.9
2018,12,26,14,30,813.0,63.0,5.9,12.1,353.0,622.17,523.46
2018,12,26,14,45,775.5,61.0,5.85,12.05,316.0,615.77,519.91
2018,12,26,15,0,738.0,59.0,5.8,12.0,279.0,604.92,512.09
2018,12,26,15,15,619.0,60.0,5.8,12.0,227.5,541.13,459.64
2018,12,26,15,30,500.0,61.0,5.8,12.0,176.0,467.58,397.59
2018,12,26,15,45,481.5,51.5,5.6,11.6,144.5,450.06,381.45
2018,12,26,16,0,463.0,42.0,5.4,11.2,113.0,430.32,360.77
2018,12,26,16,15,386.5,34.0,5.4,11.0,80.5,368.38,300.15
2018,12,26,16,30,310.0,26.0,5.4,10.8,48.0,294.96,177.41
2018,12,26,16,45,164.0,14.0,5.45,10.6,25.0,128.72,0.0
2018,12,26,17,0,18.0,2.0,5.5,10.4,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,5.5,10.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.45,10.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,9.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,8.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,7.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,7.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.5,5.35,8.1,6.5,0.0,0.0
2018,12,27,7,30,140.0,11.0,5.5,8.5,13.0,8.65,0.0
2018,12,27,7,45,317.0,19.0,5.7,8.85,44.0,17.29,0.0
2018,12,27,8,0,494.0,27.0,5.9,9.2,75.0,24.96,15.14
2018,12,27,8,15,576.5,31.5,6.1,9.55,114.0,29.33,20.27
2018,12,27,8,30,659.0,36.0,6.3,9.9,153.0,33.89,24.77
2018,12,27,8,45,709.5,39.0,6.55,10.25,193.0,37.05,27.84
2018,12,27,9,0,760.0,42.0,6.8,10.6,233.0,43.82,34.06
2018,12,27,9,15,790.5,45.0,7.0,10.9,271.0,47.45,37.36
2018,12,27,9,30,821.0,48.0,7.2,11.2,309.0,50.99,40.52
2018,12,27,9,45,840.0,51.0,7.4,11.5,342.0,54.28,43.4
2018,12,27,10,0,859.0,54.0,7.6,11.8,375.0,57.47,46.14
2018,12,27,10,15,874.5,55.5,7.7,12.0,403.0,59.42,47.79
2018,12,27,10,30,890.0,57.0,7.8,12.2,431.0,61.3,49.35
2018,12,27,10,45,901.5,58.0,7.9,12.35,452.5,62.66,50.47
2018,12,27,11,0,913.0,59.0,8.0,12.5,474.0,95.32,54.65
2018,12,27,11,15,920.5,59.5,8.0,12.6,488.5,149.39,83.43
2018,12,27,11,30,928.0,60.0,8.0,12.7,503.0,203.26,124.77
2018,12,27,11,45,932.0,59.5,8.0,12.85,509.5,255.12,170.93
2018,12,27,12,0,936.0,59.0,8.0,13.0,516.0,305.91,218.96
2018,12,27,12,15,936.0,59.0,8.0,13.05,515.0,354.62,266.27
2018,12,27,12,30,936.0,59.0,8.0,13.1,514.0,401.49,311.87
2018,12,27,12,45,933.5,58.5,8.0,13.15,506.0,444.85,353.97
2018,12,27,13,0,931.0,58.0,8.0,13.2,498.0,485.78,393.24
2018,12,27,13,15,925.0,57.5,8.0,13.25,482.5,522.43,428.22
2018,12,27,13,30,919.0,57.0,8.0,13.3,467.0,556.11,460.02
2018,12,27,13,45,907.5,56.5,8.05,13.3,444.0,583.66,486.34
2018,12,27,14,0,896.0,56.0,8.1,13.3,421.0,607.76,509.31
2018,12,27,14,15,879.5,54.0,8.05,13.2,391.5,623.48,525.06
2018,12,27,14,30,863.0,52.0,8.0,13.1,362.0,635.43,537.29
2018,12,27,14,45,839.5,50.5,8.0,13.0,327.5,639.68,542.77
2018,12,27,15,0,816.0,49.0,8.0,12.9,293.0,640.26,543.6
2018,12,27,15,15,780.0,46.0,8.0,12.9,254.0,632.79,537.03
2018,12,27,15,30,744.0,43.0,8.0,12.9,215.0,615.17,521.09
2018,12,27,15,45,687.0,39.0,7.7,12.35,174.0,577.46,487.65
2018,12,27,16,0,630.0,35.0,7.4,11.8,133.0,536.2,448.8
2018,12,27,16,15,531.5,29.5,7.25,11.5,94.5,459.82,375.16
2018,12,27,16,30,433.0,24.0,7.1,11.2,56.0,372.55,234.64
2018,12,27,16,45,254.0,15.0,7.0,10.95,30.5,194.27,0.0
2018,12,27,17,0,75.0,6.0,6.9,10.7,5.0,0.0,0.0
2018,12,27,17,15,37.5,3.0,6.85,10.55,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,9.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,9.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,9.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,8.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,8.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,8.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,7.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,6.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,6.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,12,28,7,15,47.5,4.5,5.7,7.15,5.0,0.0,0.0
2018,12,28,7,30,95.0,9.0,5.7,7.4,10.0,7.08,0.0
2018,12,28,7,45,216.0,20.5,5.7,7.7,37.0,16.92,0.0
2018,12,28,8,0,337.0,32.0,5.7,8.0,64.0,26.53,16.49
2018,12,28,8,15,475.0,36.5,5.8,8.25,106.5,30.5,21.42
2018,12,28,8,30,613.0,41.0,5.9,8.5,149.0,37.83,28.46
2018,12,28,8,45,693.5,41.5,5.95,8.75,192.5,38.97,29.76
2018,12,28,9,0,774.0,42.0,6.0,9.0,236.0,43.95,34.41
2018,12,28,9,15,805.5,43.5,6.0,9.3,273.0,46.5,36.75
2018,12,28,9,30,837.0,45.0,6.0,9.6,310.0,48.98,38.96
2018,12,28,9,45,853.0,47.0,5.95,9.85,342.0,51.53,41.2
2018,12,28,10,0,869.0,49.0,5.9,10.1,374.0,53.99,43.32
2018,12,28,10,15,889.0,49.0,5.8,10.35,402.5,54.96,44.09
2018,12,28,10,30,909.0,49.0,5.7,10.6,431.0,55.86,44.79
2018,12,28,10,45,918.5,50.5,5.55,10.8,452.5,57.61,46.26
2018,12,28,11,0,928.0,52.0,5.4,11.0,474.0,89.54,50.38
2018,12,28,11,15,934.0,52.5,5.4,11.2,488.0,144.05,78.91
2018,12,28,11,30,940.0,53.0,5.4,11.4,502.0,198.2,120.27
2018,12,28,11,45,942.0,54.0,5.35,11.6,509.0,251.35,167.42
2018,12,28,12,0,944.0,55.0,5.3,11.8,516.0,303.31,216.29
2018,12,28,12,15,941.0,56.0,5.2,11.9,515.0,352.32,263.59
2018,12,28,12,30,938.0,57.0,5.1,12.0,514.0,399.28,308.81
2018,12,28,12,45,931.0,59.0,5.05,12.15,506.0,443.37,350.87
2018,12,28,13,0,924.0,61.0,5.0,12.3,498.0,484.81,389.76
2018,12,28,13,15,917.5,60.0,4.9,12.35,482.0,520.61,423.23
2018,12,28,13,30,911.0,59.0,4.8,12.4,466.0,553.39,453.43
2018,12,28,13,45,901.0,57.5,4.65,12.5,443.5,580.56,478.17
2018,12,28,14,0,891.0,56.0,4.5,12.6,421.0,604.31,499.52
2018,12,28,14,15,875.0,54.5,4.4,12.6,392.0,620.92,515.0
2018,12,28,14,30,859.0,53.0,4.3,12.6,363.0,633.84,527.06
2018,12,28,14,45,835.0,51.0,4.25,12.6,328.0,637.16,531.25
2018,12,28,15,0,811.0,49.0,4.2,12.6,293.0,636.73,530.91
2018,12,28,15,15,775.0,46.5,4.2,12.6,254.5,629.95,525.15
2018,12,28,15,30,739.0,44.0,4.2,12.6,216.0,613.0,510.36
2018,12,28,15,45,681.0,40.0,3.75,11.85,175.0,574.56,477.16
2018,12,28,16,0,623.0,36.0,3.3,11.1,134.0,532.49,438.8
2018,12,28,16,15,525.0,30.5,3.2,10.85,95.5,456.27,368.03
2018,12,28,16,30,427.0,25.0,3.1,10.6,57.0,369.78,239.38
2018,12,28,16,45,250.5,16.0,3.0,10.35,31.5,192.73,0.0
2018,12,28,17,0,74.0,7.0,2.9,10.1,6.0,0.0,0.0
2018,12,28,17,15,37.0,3.5,2.85,10.1,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,2.25,8.2,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,2.3,8.4,9.0,6.29,0.0
2018,12,29,7,45,197.0,20.0,2.35,8.6,36.5,16.46,0.0
2018,12,29,8,0,330.0,32.0,2.4,8.8,64.0,26.51,16.39
2018,12,29,8,15,478.0,35.0,2.55,9.05,106.0,29.3,20.31
2018,12,29,8,30,626.0,38.0,2.7,9.3,148.0,35.34,26.17
2018,12,29,8,45,654.5,44.0,2.85,9.55,184.5,40.7,31.26
2018,12,29,9,0,683.0,50.0,3.0,9.8,221.0,45.97,36.16
2018,12,29,9,15,722.5,53.0,2.95,10.05,259.0,48.87,38.82
2018,12,29,9,30,762.0,56.0,2.9,10.3,297.0,51.81,41.43
2018,12,29,9,45,798.5,55.5,2.85,10.55,332.0,52.04,41.57
2018,12,29,10,0,835.0,55.0,2.8,10.8,367.0,57.8,46.65
2018,12,29,10,15,849.5,56.5,2.65,11.0,394.0,59.71,48.26
2018,12,29,10,30,864.0,58.0,2.5,11.2,421.0,61.54,49.78
2018,12,29,10,45,873.5,59.5,2.35,11.45,442.0,63.2,51.14
2018,12,29,11,0,883.0,61.0,2.2,11.7,463.0,92.56,54.44
2018,12,29,11,15,888.5,62.0,2.05,12.0,477.0,145.28,81.51
2018,12,29,11,30,894.0,63.0,1.9,12.3,491.0,197.67,120.71
2018,12,29,11,45,896.5,63.5,1.75,12.55,497.5,248.46,164.68
2018,12,29,12,0,899.0,64.0,1.6,12.8,504.0,298.17,210.05
2018,12,29,12,15,897.0,64.5,1.55,12.95,503.0,345.18,253.98
2018,12,29,12,30,895.0,65.0,1.5,13.1,502.0,390.29,295.84
2018,12,29,12,45,889.0,65.5,1.5,13.3,493.5,431.71,334.02
2018,12,29,13,0,883.0,66.0,1.5,13.5,485.0,470.57,369.17
2018,12,29,13,15,875.0,65.0,1.5,13.5,469.0,504.25,399.7
2018,12,29,13,30,867.0,64.0,1.5,13.5,453.0,534.93,427.12
2018,12,29,13,45,854.0,63.5,1.55,13.55,430.5,560.27,449.99
2018,12,29,14,0,841.0,63.0,1.6,13.6,408.0,586.69,473.04
2018,12,29,14,15,822.0,61.0,1.6,13.6,379.0,600.37,485.83
2018,12,29,14,30,803.0,59.0,1.6,13.6,350.0,610.21,495.37
2018,12,29,14,45,667.0,70.0,1.6,13.55,296.0,556.24,454.85
2018,12,29,15,0,531.0,81.0,1.6,13.5,242.0,491.32,404.79
2018,12,29,15,15,472.5,75.5,1.6,13.5,204.5,455.41,377.01
2018,12,29,15,30,414.0,70.0,1.6,13.5,167.0,410.41,340.72
2018,12,29,15,45,372.5,59.5,1.45,13.05,134.5,375.37,311.24
2018,12,29,16,0,331.0,49.0,1.3,12.6,102.0,338.47,278.52
2018,12,29,16,15,271.5,38.0,1.35,12.45,72.5,286.72,230.6
2018,12,29,16,30,212.0,27.0,1.4,12.3,43.0,229.02,151.33
2018,12,29,16,45,129.0,16.5,1.45,12.15,24.0,105.86,0.0
2018,12,29,17,0,46.0,6.0,1.5,12.0,5.0,0.0,0.0
2018,12,29,17,15,23.0,3.0,1.6,11.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,7.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,7.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,4.95,7.9,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,8.1,8.0,5.51,0.0
2018,12,30,7,45,90.5,21.0,5.2,8.35,28.0,15.82,0.0
2018,12,30,8,0,136.0,35.0,5.3,8.6,48.0,26.12,16.0
2018,12,30,8,15,190.0,48.0,5.2,8.7,76.0,35.65,25.91
2018,12,30,8,30,244.0,61.0,5.1,8.8,104.0,45.02,34.88
2018,12,30,8,45,293.5,72.5,5.0,8.9,137.0,53.23,42.64
2018,12,30,9,0,343.0,84.0,4.9,9.0,170.0,61.34,50.18
2018,12,30,9,15,396.5,90.5,4.6,9.15,205.0,66.11,54.56
2018,12,30,9,30,450.0,97.0,4.3,9.3,240.0,70.9,58.87
2018,12,30,9,45,577.5,87.5,4.0,9.45,291.0,67.93,56.1
2018,12,30,10,0,705.0,78.0,3.7,9.6,342.0,62.6,51.2
2018,12,30,10,15,745.5,77.0,3.45,9.8,374.0,67.44,55.44
2018,12,30,10,30,786.0,76.0,3.2,10.0,406.0,67.21,55.1
2018,12,30,10,45,836.0,69.5,2.95,10.2,436.5,63.29,51.47
2018,12,30,11,0,886.0,63.0,2.7,10.4,467.0,92.9,55.61
2018,12,30,11,15,804.0,83.5,2.85,10.65,458.5,146.55,86.71
2018,12,30,11,30,722.0,104.0,3.0,10.9,450.0,192.92,125.35
2018,12,30,11,45,772.0,93.5,3.15,11.15,468.0,242.39,166.28
2018,12,30,12,0,822.0,83.0,3.3,11.4,486.0,290.8,209.09
2018,12,30,12,15,841.0,79.5,3.65,11.65,491.5,338.66,253.74
2018,12,30,12,30,860.0,76.0,4.0,11.9,497.0,386.51,298.41
2018,12,30,12,45,876.0,72.0,4.3,12.15,494.5,431.8,340.82
2018,12,30,13,0,892.0,68.0,4.6,12.4,492.0,475.91,381.74
2018,12,30,13,15,870.5,70.0,4.75,12.55,473.0,506.55,411.3
2018,12,30,13,30,849.0,72.0,4.9,12.7,454.0,536.46,439.41
2018,12,30,13,45,561.5,101.5,5.0,12.85,349.0,440.08,364.67
2018,12,30,14,0,274.0,131.0,5.1,13.0,244.0,300.08,250.38
2018,12,30,14,15,426.5,103.5,5.15,13.0,265.5,393.92,331.1
2018,12,30,14,30,579.0,76.0,5.2,13.0,287.0,486.79,409.96
2018,12,30,14,45,656.5,68.0,5.3,13.0,285.5,546.68,460.57
2018,12,30,15,0,734.0,60.0,5.4,13.0,284.0,603.32,508.11
2018,12,30,15,15,623.0,59.0,5.4,13.0,231.5,542.73,458.63
2018,12,30,15,30,512.0,58.0,5.4,13.0,179.0,473.06,400.57
2018,12,30,15,45,367.0,50.0,5.4,12.6,128.5,365.67,309.77
2018,12,30,16,0,222.0,42.0,5.4,12.2,78.0,247.28,207.35
2018,12,30,16,15,200.5,32.0,5.65,11.9,57.0,223.28,182.81
2018,12,30,16,30,179.0,22.0,5.9,11.6,36.0,201.76,138.93
2018,12,30,16,45,110.5,13.0,6.15,11.35,20.0,89.89,0.0
2018,12,30,17,0,42.0,4.0,6.4,11.1,4.0,3.15,0.0
2018,12,30,17,15,21.0,2.0,6.5,10.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,8.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,8.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.2,8.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,12,31,7,15,60.5,5.0,8.4,8.3,5.5,0.0,0.0
2018,12,31,7,30,121.0,10.0,8.4,8.4,11.0,7.87,0.0
2018,12,31,7,45,151.5,19.5,8.4,8.5,28.5,14.88,0.0
2018,12,31,8,0,182.0,29.0,8.4,8.6,46.0,22.03,12.57
2018,12,31,8,15,378.0,35.5,8.45,8.8,94.5,29.13,20.11
2018,12,31,8,30,574.0,42.0,8.5,9.0,143.0,38.41,28.89
2018,12,31,8,45,683.5,42.0,8.55,9.2,191.5,39.29,29.98
2018,12,31,9,0,793.0,42.0,8.6,9.4,240.0,44.13,34.5
2018,12,31,9,15,824.0,44.0,8.7,9.6,278.5,47.08,37.22
2018,12,31,9,30,855.0,46.0,8.8,9.8,317.0,49.96,39.8
2018,12,31,9,45,875.5,48.5,8.9,10.05,351.5,52.97,42.46
2018,12,31,10,0,896.0,51.0,9.0,10.3,386.0,55.89,44.99
2018,12,31,10,15,910.5,52.5,8.95,10.45,414.5,57.89,46.7
2018,12,31,10,30,925.0,54.0,8.9,10.6,443.0,59.8,48.32
2018,12,31,10,45,935.0,55.0,8.9,10.75,465.0,61.19,49.47
2018,12,31,11,0,945.0,56.0,8.9,10.9,487.0,89.43,52.05
2018,12,31,11,15,951.0,56.5,8.85,11.0,501.5,145.17,80.04
2018,12,31,11,30,957.0,57.0,8.8,11.1,516.0,200.55,121.94
2018,12,31,11,45,959.5,57.0,8.75,11.25,523.0,254.19,169.63
2018,12,31,12,0,962.0,57.0,8.7,11.4,530.0,306.62,219.43
2018,12,31,12,15,960.0,58.0,8.65,11.45,529.5,357.15,268.82
2018,12,31,12,30,958.0,59.0,8.6,11.5,529.0,405.7,316.36
2018,12,31,12,45,952.0,60.5,8.55,11.6,521.0,450.95,360.47
2018,12,31,13,0,946.0,62.0,8.5,11.7,513.0,493.58,401.47
2018,12,31,13,15,938.5,61.5,8.5,11.75,497.0,530.64,437.17
2018,12,31,13,30,931.0,61.0,8.5,11.8,481.0,564.6,469.54
2018,12,31,13,45,920.0,59.5,8.5,11.8,458.0,592.3,496.22
2018,12,31,14,0,909.0,58.0,8.5,11.8,435.0,616.47,519.45
2018,12,31,14,15,871.0,59.5,8.45,11.75,400.5,623.84,528.32
2018,12,31,14,30,833.0,61.0,8.4,11.7,366.0,631.98,537.13
2018,12,31,14,45,778.5,61.5,8.3,11.7,325.0,618.04,527.19
2018,12,31,15,0,724.0,62.0,8.2,11.7,284.0,598.83,512.22
2018,12,31,15,15,652.0,59.0,8.2,11.7,239.5,563.39,482.8
2018,12,31,15,30,580.0,56.0,8.2,11.7,195.0,519.65,445.37
2018,12,31,15,45,382.5,49.0,4.45,12.2,133.5,375.82,317.72
2018,12,31,16,0,185.0,42.0,0.7,12.7,72.0,220.02,180.43
2018,12,31,16,15,144.0,35.5,0.75,12.55,54.5,188.22,151.01
2018,12,31,16,30,103.0,29.0,0.8,12.4,37.0,138.09,94.7
2018,12,31,16,45,63.0,16.5,0.8,12.3,20.5,58.46,0.0
2018,12,31,17,0,23.0,4.0,0.8,12.2,4.0,3.15,0.0
2018,12,31,17,15,11.5,2.0,0.8,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
